Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076449153,0.0,0.453076449153
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065279736,0.0,0.453065279736
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054113074,0.0,0.453054113074
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056980984,0.0,0.453056980984
 01/01  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078874984,0.0,0.453078874984
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067737574,0.0,0.453067737574
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084791295,0.0,0.453084791295
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077738531,0.0,0.453077738531
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072476336,0.0,0.453072476336
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067640717,0.0,0.453067640717
 01/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075019511,0.0,0.453075019511
 01/01  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308146269,0.0,0.45308146269
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068867534,0.0,0.453068867534
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530668557,0.0,0.4530668557
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305858999,0.0,0.45305858999
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308615883,0.0,0.45308615883
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081099474,0.0,0.453081099474
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076030871,0.0,0.453076030871
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074213709,0.0,0.453074213709
 01/02  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.93921509,17.4861282044,0.453086885567
 01/02  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.420655855,16.9675385103,0.453117344732
 01/02  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.26165472742,8.80851111001,0.45314361741
 01/02  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.89802827815,6.44492006282,0.453108215335
 01/02  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.36778468057,4.91464884342,0.453135837159
 01/02  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.31907724973,3.86594679164,0.453130458093
 01/02  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,4.75128299812,4.29812817083,0.453154827295
 01/02  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.89762931592,2.44445258123,0.453176734685
 01/02  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.90745721022,2.02117828692,0.886278923301
 01/02  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.01109802219,1.55799138497,0.453106637215
 01/02  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.53875977687,1.08559445231,0.453165324554
 01/02  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,4.70296727914,4.24984940699,0.45311787215
 01/02  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.35503220893,6.33503220893,0.02
 01/02  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.31136269516,6.85825783091,0.453104864247
 01/02  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.74553612958,7.29246054801,0.45307558157
 01/02  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.88114142343,7.42807534744,0.453066075987
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306182962,0.0,0.45306182962
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056790994,0.0,0.453056790994
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087442894,0.0,0.453087442894
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082441058,0.0,0.453082441058
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084344965,0.0,0.453084344965
 01/03  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.7587287508,13.3056353183,0.453093432521
 01/03  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.1804755049,15.7273878113,0.453087693568
 01/03  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.22594921596,8.7728355346,0.453113681359
 01/03  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.54780649662,7.09466739718,0.453139099443
 01/03  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.81729612163,6.36419078545,0.453105336179
 01/03  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.58893831248,6.13576974209,0.453168570394
 01/03  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,7.9744300014,7.52122920611,0.453200795297
 01/03  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.41601913616,5.96287112165,0.453148014511
 01/03  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.20006194478,5.74691790548,0.453144039297
 01/03  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.2730520096,5.81991651389,0.453135495707
 01/03  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.7035472714,5.81726114345,0.88628612795
 01/03  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,10.1506360162,9.69754479709,0.453091219096
 01/03  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.6325471896,11.6125471896,0.02
 01/03  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.5948421255,12.1417634243,0.453078701144
 01/03  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.1532771614,12.7001825477,0.453094613741
 01/03  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.4209247316,12.9678461762,0.453078555403
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072297798,0.0,0.453072297798
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067327402,0.0,0.453067327402
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062371621,0.0,0.453062371621
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057415896,0.0,0.453057415896
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305927428,0.0,0.45305927428
 01/04  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.8578716942,18.4048031223,0.453068571958
 01/04  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,19.7889678256,19.7689678256,0.02
 01/04  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.8296020534,12.3764757583,0.453126295091
 01/04  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.190324429,10.3040292699,0.886295159078
 01/04  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.31096276181,8.85781990261,0.453142859205
 01/04  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.7447181329,7.29155053634,0.453167596566
 01/04  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,6.14347452087,5.69028177532,0.453192745552
 01/04  14:00:00,12.1554266112,2.25362142622,0.00170866177385,0.0,4.9500482616,4.9500482616,4.04460166487,3.59140369989,0.453197964978
 01/04  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.97999050329,2.5268701694,0.453120333887
 01/04  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.12301885311,1.66990654782,0.45311230529
 01/04  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.6473114848,1.76100414958,0.886307335221
 01/04  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.42077220696,6.40077220696,0.02
 01/04  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.27317111806,8.82005263749,0.453118480574
 01/04  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.9560035191,9.50290450719,0.453099011915
 01/04  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.5405389005,10.0874658838,0.453073016664
 01/04  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.495000922,10.041905581,0.453095340995
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087025865,0.0,0.453087025865
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082131326,0.0,0.453082131326
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077240313,0.0,0.453077240313
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072345699,0.0,0.453072345699
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076715763,0.0,0.453076715763
 01/05  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.092783904,12.6396988787,0.453085025288
 01/05  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.7218488893,13.7018488893,0.02
 01/05  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.21148442959,6.7583792898,0.453105139785
 01/05  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.67305026577,5.21992141939,0.45312884638
 01/05  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.83618576681,3.94987780322,0.886307963591
 01/05  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.93358830532,2.48041843847,0.453169866849
 01/05  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.68938720274,2.23619229544,0.45319490731
 01/05  14:00:00,12.1555615162,2.25362142622,0.00184356676144,0.0,4.9500482616,4.9500482616,1.19854110805,0.745364418946,0.453176689106
 01/05  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.10967462754,0.656523107148,0.453151520395
 01/05  16:00:00,12.1579949247,2.25362142622,0.0042769753146,0.0,4.9500482616,4.9500482616,0.773950768344,0.320799667357,0.453151100987
 01/05  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.653411911421,0.200270143781,0.453141767641
 01/05  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,3.11417068734,2.66101990085,0.453150786494
 01/05  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.40152394159,4.94842670673,0.453097234853
 01/05  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.06789022149,5.61481058286,0.45307963863
 01/05  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.87682664985,6.42372628341,0.453100366439
 01/05  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.72441914659,7.27134089275,0.453078253835
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070119019,0.0,0.453070119019
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065268899,0.0,0.453065268899
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060427001,0.0,0.453060427001
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055585794,0.0,0.453055585794
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059953577,0.0,0.453059953577
 01/06  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,11.8957781825,11.4427097443,0.45306843814
 01/06  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.9134464994,13.8934464994,0.02
 01/06  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.87480233182,7.42171413244,0.453088199386
 01/06  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.40623021934,5.95311815577,0.453112063565
 01/06  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.09075940148,5.20451606103,0.886243340455
 01/06  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.07368219129,4.62050715619,0.453175035098
 01/06  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.76459643621,5.31145594708,0.453140489132
 01/06  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.16478274239,3.71162142137,0.453161321016
 01/06  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.13834925535,3.68521540992,0.453133845433
 01/06  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.68615466834,3.23301946325,0.45313520509
 01/06  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.51430646441,3.06114365808,0.453162806328
 01/06  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,7.98480757232,7.5316711357,0.453136436622
 01/06  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.1573835048,9.70427570409,0.453107800684
 01/06  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.9682012529,10.5150923094,0.453108943526
 01/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.8670082923,11.4139211757,0.453087116606
 01/06  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.2321785642,11.7791132616,0.453065302683
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057320626,0.0,0.453057320626
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088214038,0.0,0.453088214038
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083439648,0.0,0.453083439648
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307866033,0.0,0.45307866033
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085335952,0.0,0.453085335952
 01/07  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.5193458401,18.4993458401,0.02
 01/07  08:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.5965968229,21.1434993505,0.453097472371
 01/07  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,17.3927181616,16.9396134438,0.453104717884
 01/07  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,13.8897447628,13.4366202171,0.453124545677
 01/07  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,11.8227820452,11.3696598495,0.453122195667
 01/07  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,9.87430579948,9.42118735557,0.453118443901
 01/07  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,9.17607885302,9.15607885302,0.02
 01/07  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,8.92595178822,8.47283627446,0.453115513767
 01/07  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,7.97022233401,7.5171510086,0.453071325405
 01/07  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,7.08818086157,6.63508126502,0.45309959655
 01/07  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,7.64285562931,7.18974734587,0.453108283448
 01/07  18:00:00,5.71397352796,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,9.24369080308,9.22369080308,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086940275,0.0,0.453086940275
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092933663,0.0,0.453092933663
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067797895,0.0,0.453067797895
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069842817,0.0,0.453069842817
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306277242,0.0,0.45306277242
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086724858,0.0,0.453086724858
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075929079,0.0,0.453075929079
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065105204,0.0,0.453065105204
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066528872,0.0,0.453066528872
 01/08  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055616692,0.0,0.453055616692
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081560612,0.0,0.453081560612
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091653568,0.0,0.453091653568
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087851174,0.0,0.453087851174
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089563294,0.0,0.453089563294
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082741321,0.0,0.453082741321
 01/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089504967,0.0,0.453089504967
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078473489,0.0,0.453078473489
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083694834,0.0,0.453083694834
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086430875,0.0,0.453086430875
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074283988,0.0,0.453074283988
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067983972,0.0,0.453067983972
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063302677,0.0,0.453063302677
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058620923,0.0,0.453058620923
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306082117,0.0,0.45306082117
 01/09  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.7486055237,12.2955350074,0.453070516234
 01/09  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.4939028349,12.4739028349,0.02
 01/09  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.49661363033,4.04348418587,0.453129444453
 01/09  10:00:00,12.1565403929,2.25362142622,0.00282244350779,0.0,4.9500482616,4.9500482616,2.18972347651,1.30341738906,0.886306087458
 01/09  11:00:00,12.1560096417,2.25362142622,0.00229169231895,0.0,4.9500482616,4.9500482616,0.911421350316,0.458254909568,0.453166440748
 01/09  12:00:00,12.2606889003,2.25362142622,0.10697095089,0.0,4.9500482616,4.9500482616,0.532213358722,0.0790364594799,0.453176899242
 01/09  13:00:00,11.8046083845,2.25362142622,0.200895797503,0.0,4.9500482616,4.4000428992,0.490622886479,0.0374344395139,0.453188446965
 01/09  14:00:00,12.4627578383,2.25362142622,0.309039888904,0.0,4.9500482616,4.9500482616,0.45317360091,0.0,0.45317360091
 01/09  15:00:00,12.4941091354,2.25362142622,0.340391185959,0.0,4.9500482616,4.9500482616,0.45313410889,0.0,0.45313410889
 01/09  16:00:00,12.4102925393,2.25362142622,0.256574589871,0.0,4.9500482616,4.9500482616,0.453128552127,0.0,0.453128552127
 01/09  17:00:00,12.3343909534,2.25362142622,0.180673003993,0.0,4.9500482616,4.9500482616,0.886245431911,0.0,0.886245431911
 01/09  18:00:00,8.90749858643,2.25362142622,0.00232353620623,0.0,2.750026812,2.750026812,0.536694120001,0.0835707754894,0.453123344512
 01/09  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.532986944548,0.512986944548,0.02
 01/09  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.20260349778,0.749505762099,0.45309773568
 01/09  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.64943512136,1.19634245339,0.453092667965
 01/09  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.23965422345,1.78657700648,0.453077216965
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071291027,0.0,0.453071291027
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085993039,0.0,0.453085993039
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062055314,0.0,0.453062055314
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057376829,0.0,0.453057376829
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059634117,0.0,0.453059634117
 01/10  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.5829477618,6.12987835175,0.453069410048
 01/10  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.0073633936,10.9873633936,0.02
 01/10  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.26125342426,4.80812490491,0.453128519345
 01/10  10:00:00,12.1547703229,2.25362142622,0.00105237351969,0.0,4.9500482616,4.9500482616,3.21797127399,2.33165584949,0.886315424498
 01/10  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.85808544945,1.40493506239,0.453150387068
 01/10  12:00:00,12.1542655518,2.25362142622,0.000547602323877,0.0,4.9500482616,4.9500482616,1.42286049451,0.969706616136,0.453153878376
 01/10  13:00:00,11.6040595988,2.25362142622,0.000347011766972,0.0,4.9500482616,4.4000428992,1.68834747107,1.23515853965,0.453188931427
 01/10  14:00:00,12.1551472837,2.25362142622,0.00142933431485,0.0,4.9500482616,4.9500482616,1.06203606342,0.608899111599,0.453136951824
 01/10  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.09872339388,0.645588265059,0.453135128819
 01/10  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.15813751689,0.705007682151,0.453129834744
 01/10  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.73421189923,0.847903786573,0.886308112657
 01/10  18:00:00,8.90517505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,4.28840391633,3.8352786359,0.45312528043
 01/10  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.98388011326,6.96388011326,0.02
 01/10  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.6474645532,8.19436478082,0.453099772375
 01/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.82376301455,9.37066821056,0.453094803994
 01/10  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.1942673917,9.74118798703,0.453079404694
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073509124,0.0,0.453073509124
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068914134,0.0,0.453068914134
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064331191,0.0,0.453064331191
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059748353,0.0,0.453059748353
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062074937,0.0,0.453062074937
 01/11  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.5549871269,15.1019151942,0.453071932652
 01/11  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,19.6098147213,19.5898147213,0.02
 01/11  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.5845986659,12.1314673748,0.45313129105
 01/11  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.93994026121,8.05362861112,0.886311650091
 01/11  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.24020656765,5.78705247687,0.453154090786
 01/11  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.52874921812,5.07556823826,0.453180979857
 01/11  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.98409917538,5.53090598454,0.453193190839
 01/11  14:00:00,12.1543545186,2.25362142622,0.000636569171437,0.0,4.9500482616,4.9500482616,4.37057453424,3.91739565242,0.453178881815
 01/11  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.74031599412,3.28717619147,0.453139802653
 01/11  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.95162113983,2.49848642259,0.453134717244
 01/11  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.20477929241,2.318473229,0.886306063408
 01/11  18:00:00,8.90554761146,2.25362142622,0.000372561231128,0.0,2.750026812,2.750026812,7.48566139597,7.0325305286,0.453130867375
 01/11  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.5173801498,10.4973801498,0.02
 01/11  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.9859567074,11.532851329,0.453105378359
 01/11  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.1177080691,12.6646076295,0.453100439586
 01/11  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.890444298,13.4373592649,0.453085033111
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307913894,0.0,0.45307913894
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074594145,0.0,0.453074594145
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070059614,0.0,0.453070059614
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065523937,0.0,0.453065523937
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.33596249691,0.282186318606,0.000749366296724,0.0,0.5500053624,2.2000214496,0.474839851381,0.0217719186824,0.453067932698
 01/12  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.2499612891,20.7968834837,0.4530778054
 01/12  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,25.0289373178,25.0089373178,0.02
 01/12  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,16.780086332,15.89380679,0.886279542032
 01/12  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.0612163297,11.6080608634,0.453155466333
 01/12  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.80070905471,8.34754764975,0.453161404951
 01/12  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.38842587204,6.93524297331,0.453182898726
 01/12  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,7.78235898933,7.32915791141,0.45320107792
 01/12  14:00:00,12.1549110852,2.25362142622,0.00119313580171,0.0,4.9500482616,4.9500482616,5.82785030615,5.37466333372,0.45318697243
 01/12  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.90230735059,4.44915933767,0.453148012923
 01/12  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.02527342645,3.57213037583,0.45314305062
 01/12  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.95047407363,3.06415023214,0.886323841495
 01/12  18:00:00,8.90517505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,8.05885455819,7.60573230343,0.453122254761
 01/12  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.0827168114,11.0627168114,0.02
 01/12  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.0558568299,12.6027424243,0.453114405638
 01/12  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,14.2005572104,13.7474463971,0.453110813309
 01/12  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,14.7418968934,14.288802932,0.453093961346
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530880412,0.0,0.4530880412
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083549854,0.0,0.453083549854
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079066106,0.0,0.453079066106
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307457919,0.0,0.45307457919
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077086179,0.0,0.453077086179
 01/13  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,20.8003267787,20.3472397977,0.453086981098
 01/13  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,22.9321276295,22.4790449199,0.453082709673
 01/13  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.999065871,13.5459136103,0.453152260712
 01/13  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.16055729454,8.70740066746,0.45315662708
 01/13  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.34153820132,5.88838186669,0.453156334635
 01/13  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.16596856926,4.71279190566,0.453176663603
 01/13  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.10693889056,4.65375204302,0.453186847531
 01/13  14:00:00,12.1551407855,2.25362142622,0.00142283604579,0.0,4.9500482616,4.9500482616,3.04151710408,2.58831850012,0.453198603964
 01/13  15:00:00,12.1663182346,2.25362142622,0.0126002851951,0.0,4.9500482616,4.9500482616,2.22180568309,1.76864599458,0.453159688517
 01/13  16:00:00,12.1567447654,2.25362142622,0.00302681597778,0.0,4.9500482616,4.9500482616,2.1569991756,1.27071733443,0.886281841167
 01/13  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.72853139701,1.27536863669,0.453162760323
 01/13  18:00:00,8.90602397806,2.25362142622,0.000848927831783,0.0,2.750026812,2.750026812,4.38758499731,3.93445018002,0.453134817295
 01/13  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.20518362138,7.18518362138,0.02
 01/13  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.40013618183,8.94702786891,0.453108312916
 01/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.8056264275,10.3525259835,0.453100444084
 01/13  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.8674626279,11.4143739561,0.453088671789
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064587487,0.0,0.453064587487
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306012404,0.0,0.45306012404
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055679316,0.0,0.453055679316
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086979086,0.0,0.453086979086
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089606828,0.0,0.453089606828
 01/14  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.5122732225,16.0592109174,0.453062305122
 01/14  08:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.9648766228,18.9448766228,0.02
 01/14  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,16.2074971795,15.7543986566,0.453098522856
 01/14  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,14.3185665022,13.8654542321,0.453112270097
 01/14  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,13.2231165001,12.7700097929,0.453106707198
 01/14  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.1721663957,11.7190428736,0.453123522163
 01/14  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,12.9839865252,12.5309005903,0.453085934916
 01/14  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.2569064841,12.8038298478,0.453076636317
 01/14  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.4163408941,13.3963408941,0.02
 01/14  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,14.4968145945,14.043731722,0.45308287251
 01/14  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,14.4701445238,14.0170542137,0.453090310072
 01/14  18:00:00,5.33014019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,15.6876500624,15.2345671926,0.453082869798
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070841435,0.0,0.453070841435
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078789425,0.0,0.453078789425
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088662781,0.0,0.453088662781
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085603432,0.0,0.453085603432
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.57781123566,0.348489534971,0.00130293228621,0.0,0.2750026812,1.6500160872,0.49216045064,0.039086702771,0.453073747869
 01/15  03:00:00,5.03998423919,0.81196547079,0.0,0.0,0.2750026812,1.6500160872,0.631721379301,0.178659416078,0.453061963223
 01/15  04:00:00,5.33484205828,1.10682328987,0.0,0.0,0.2750026812,1.6500160872,0.713484456576,0.693484456576,0.02
 01/15  05:00:00,5.54446805223,1.31644928383,0.0,0.0,0.2750026812,1.6500160872,1.57459254977,1.1215041872,0.453088362575
 01/15  06:00:00,5.44276490922,1.21474614081,0.0,0.0,0.2750026812,1.6500160872,1.6691212122,1.6491212122,0.02
 01/15  07:00:00,5.58044233588,1.35242356748,0.0,0.0,0.2750026812,1.6500160872,2.82891596406,2.37582285047,0.453093113581
 01/15  08:00:00,5.05893157588,1.21474614081,0.0,0.0,0.2750026812,1.6500160872,2.99793557516,2.54484703596,0.453088539192
 01/15  09:00:00,3.27744233588,1.35242356748,0.0,0.0,0.2750026812,1.6500160872,2.18458956322,2.16458956322,0.02
 01/15  10:00:00,2.71551471475,0.790495946344,0.0,0.0,0.2750026812,1.6500160872,1.61741227464,1.16432559444,0.453086680198
 01/15  11:00:00,2.57035867843,0.645339910027,0.0,0.0,0.2750026812,1.6500160872,1.15336848292,0.700283698084,0.453084784835
 01/15  12:00:00,2.78250247585,0.857483707442,0.0,0.0,0.2750026812,1.6500160872,0.817074034176,0.797074034176,0.02
 01/15  13:00:00,2.89522690576,0.969524676276,0.000683461083492,0.0,0.2750026812,1.6500160872,0.96192206157,0.508838302154,0.453083759416
 01/15  14:00:00,2.64356614745,0.71854737905,0.0,0.0,0.2750026812,1.6500160872,0.960396117585,0.5072972502,0.453098867385
 01/15  15:00:00,2.36023111486,0.435212346453,0.0,0.0,0.2750026812,1.6500160872,0.29619042619,0.27619042619,0.02
 01/15  16:00:00,2.29392789849,0.368909130088,0.0,0.0,0.2750026812,1.6500160872,0.766425139462,0.313353637545,0.453071501917
 01/15  17:00:00,2.40624275123,0.480375741927,0.000848240902557,0.0,0.2750026812,1.6500160872,0.720572912813,0.267488113377,0.453084799436
 01/15  18:00:00,3.72330055528,0.646781786872,0.0,0.0,0.2750026812,1.6500160872,0.58427848608,0.56427848608,0.02
 01/15  19:00:00,5.15065697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,1.06887541611,0.615789479377,0.453085936733
 01/15  20:00:00,5.22501316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,1.44797894453,0.994891874725,0.453087069806
 01/15  21:00:00,5.15065697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,1.06188809497,1.04188809497,0.02
 01/15  22:00:00,5.22501316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,1.81924676303,1.366156685,0.453090078028
 01/15  23:00:00,5.15065697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,1.64196861688,1.1888786433,0.453089973581
 01/15  24:00:00,5.22501316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,1.48938231197,1.46938231197,0.02
 01/16  01:00:00,5.15065697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,1.72299184519,1.26990965893,0.453082186263
 01/16  02:00:00,5.22501316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,1.86807236905,1.41499384541,0.453078523642
 01/16  03:00:00,5.3665026801,1.1384839117,0.0,0.0,0.2750026812,1.6500160872,1.39026782832,1.37026782832,0.02
 01/16  04:00:00,5.38689743764,1.15887866924,0.0,0.0,0.2750026812,1.6500160872,1.89883861837,1.44575723632,0.453081382051
 01/16  05:00:00,5.46243410316,1.23441533476,0.0,0.0,0.2750026812,1.6500160872,1.96619619644,1.51311047127,0.453085725161
 01/16  06:00:00,5.49482028859,1.26680152018,0.0,0.0,0.2750026812,1.6500160872,1.73781533036,1.71781533036,0.02
 01/16  07:00:00,5.49241267287,1.26439390446,0.0,0.0,0.2750026812,1.6500160872,2.23948846506,1.7864008264,0.453087638664
 01/16  08:00:00,5.12897409708,1.284788662,0.0,0.0,0.2750026812,1.6500160872,2.15578959277,2.13578959277,0.02
 01/16  09:00:00,3.20739981469,1.28238104629,0.0,0.0,0.2750026812,1.6500160872,2.13231916548,1.67923343615,0.453085729328
 01/16  10:00:00,2.99396172853,1.06894296012,0.0,0.0,0.2750026812,1.6500160872,1.75507089712,1.30198414771,0.453086749415
 01/16  11:00:00,2.84765697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,0.855500405678,0.835500405678,0.02
 01/16  12:00:00,2.92201316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,1.20319607688,0.750104494521,0.453091582362
 01/16  13:00:00,2.84765697822,0.922638209817,0.0,0.0,0.2750026812,1.6500160872,0.973184083269,0.520096402446,0.453087680823
 01/16  14:00:00,2.92201316123,0.996994392829,0.0,0.0,0.2750026812,1.6500160872,0.57615373412,0.55615373412,0.02
 01/16  15:00:00,3.02752839646,1.10250962805,0.0,0.0,0.2750026812,1.6500160872,1.20912861413,0.756040817621,0.453087796509
 01/16  16:00:00,3.17383314676,1.24881437836,0.0,0.0,0.2750026812,1.6500160872,2.11454380718,1.66145655407,0.453087253109
 01/16  17:00:00,3.20739981469,1.28238104629,0.0,0.0,0.2750026812,1.6500160872,1.7657815216,1.7457815216,0.02
 01/16  18:00:00,4.36130743041,1.284788662,0.0,0.0,0.2750026812,1.6500160872,2.15994155034,1.7068561737,0.453085376645
 01/16  19:00:00,5.51039981469,1.28238104629,0.0,0.0,0.2750026812,1.6500160872,2.20642461246,1.75336928088,0.453055331581
 01/16  20:00:00,5.51280743041,1.284788662,0.0,0.0,0.2750026812,1.6500160872,1.70905480145,1.68905480145,0.02
 01/16  21:00:00,5.51039981469,1.28238104629,0.0,0.0,0.2750026812,1.6500160872,2.37129166266,1.91821013548,0.453081527185
 01/16  22:00:00,5.51280743041,1.284788662,0.0,0.0,0.2750026812,1.6500160872,2.31624199971,1.86314760886,0.453094390848
 01/16  23:00:00,5.51039981469,1.28238104629,0.0,0.0,0.2750026812,1.6500160872,2.37230983768,2.35230983768,0.02
 01/16  24:00:00,5.51280743041,1.284788662,0.0,0.0,0.2750026812,1.6500160872,2.74310969312,2.29003855084,0.453071142277
 01/17  01:00:00,6.06040517709,1.28238104629,0.0,0.0,0.2750026812,2.2000214496,2.9766844125,2.52359952073,0.453084891767
 01/17  02:00:00,6.06281279281,1.284788662,0.0,0.0,0.2750026812,2.2000214496,2.2771253175,2.2571253175,0.02
 01/17  03:00:00,6.06040517709,1.28238104629,0.0,0.0,0.2750026812,2.2000214496,3.13267668539,2.67958693053,0.453089754863
 01/17  04:00:00,6.06281279281,1.284788662,0.0,0.0,0.2750026812,2.2000214496,2.82193345218,2.36884627247,0.453087179709
 01/17  05:00:00,6.06040517709,1.28238104629,0.0,0.0,0.2750026812,2.2000214496,2.97036239115,2.95036239115,0.02
 01/17  06:00:00,6.33781547401,1.284788662,0.0,0.0,0.5500053624,2.2000214496,3.0154356247,2.56237648557,0.453059139134
 01/17  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,30.9140145675,30.460945256,0.453069311573
 01/17  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,30.523866904,30.503866904,0.02
 01/17  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,22.1382791189,21.6851494051,0.453129713748
 01/17  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,19.6711838641,18.784903724,0.886280140049
 01/17  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,17.1792335579,16.7260774766,0.453156081308
 01/17  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,15.292011505,14.838849834,0.453161671004
 01/17  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,15.1021584457,14.6489598168,0.45319862888
 01/17  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.6503749636,12.1972266452,0.453148318442
 01/17  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.7959213729,11.342773195,0.453148177964
 01/17  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.8946317192,10.441489161,0.453142558187
 01/17  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.3561889631,10.4698770276,0.8863119355
 01/17  18:00:00,8.90517505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,15.6239578411,15.1708231566,0.453134684499
 01/17  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.783806541,17.763806541,0.02
 01/17  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,18.6864619642,18.2333616246,0.453100339617
 01/17  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,19.5580244227,19.1049099926,0.453114430077
 01/17  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,20.7643700292,20.3113087501,0.453061279143
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057801469,0.0,0.453057801469
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089243431,0.0,0.453089243431
 01/18  02:00:00,5.40553503655,0.627510905746,0.0,0.0,0.2750026812,2.2000214496,0.158030700106,0.138030700106,0.02
 01/18  03:00:00,5.98903096679,1.21100683599,0.0,0.0,0.2750026812,2.2000214496,1.19221774991,0.739130897072,0.453086852841
 01/18  04:00:00,6.13418700311,1.3561628723,0.0,0.0,0.2750026812,2.2000214496,2.06746219778,1.61437029716,0.453091900617
 01/18  05:00:00,5.98903096679,1.21100683599,0.0,0.0,0.2750026812,2.2000214496,2.44384593922,2.42384593922,0.02
 01/18  06:00:00,6.40918968431,1.3561628723,0.0,0.0,0.5500053624,2.2000214496,3.75544425045,3.30235962496,0.453084625482
 01/18  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,27.1830149994,26.7299213226,0.45309367682
 01/18  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,30.7256269302,30.2725366921,0.453090238117
 01/18  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,21.9936156989,21.5404647406,0.453150958309
 01/18  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,18.484796336,18.0316453088,0.453151027223
 01/18  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,16.6650839075,16.2119325502,0.453151357242
 01/18  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.4103117744,13.9571458902,0.453165884252
 01/18  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,14.7036370442,14.2504884764,0.453148567844
 01/18  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.198613063,11.7454374534,0.453175609607
 01/18  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.9697340086,10.0834358667,0.886298141883
 01/18  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.42867389886,8.97555763666,0.453116262202
 01/18  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.55413169529,9.10098344839,0.453148246906
 01/18  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,14.0324247776,13.5792884787,0.453136298954
