Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.6693949053,16.2163121782,0.453082727162
 01/18  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.0257833427,17.0057833427,0.02
 01/18  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,18.1791162132,17.7260195677,0.45309664552
 01/18  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,18.3778793896,17.9247910589,0.453088330696
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084710856,0.0,0.453084710856
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080451212,0.0,0.453080451212
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  03:00:00,4.91774982282,0.138936328392,0.000789363625002,0.0,0.2750026812,2.2000214496,0.472993711666,0.0199175073178,0.453076204349
 01/19  04:00:00,5.33606687235,0.55804274155,0.0,0.0,0.2750026812,2.2000214496,0.527048579245,0.0739765848722,0.453071994373
 01/19  05:00:00,6.0234414767,1.2454173459,0.0,0.0,0.2750026812,2.2000214496,0.551429109441,0.531429109441,0.02
 01/19  06:00:00,6.24195683833,1.18893002633,0.0,0.0,0.5500053624,2.2000214496,1.22962224155,0.776537086962,0.453085154591
 01/19  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,24.9308732152,24.4777896019,0.453083613235
 01/19  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,27.1694252834,26.7163071447,0.453118138672
 01/19  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,17.9771226017,17.52397245,0.453150151767
 01/19  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.8296517989,14.3765027588,0.453149040027
 01/19  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.2992632176,12.8461137617,0.453149455901
 01/19  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.4822367485,11.0290527453,0.45318400313
 01/19  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,10.780665454,10.3274602016,0.453205252464
 01/19  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.58068708628,7.69432347803,0.886363608254
 01/19  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.95534347875,6.50220077244,0.453142706313
 01/19  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.65619913333,6.2030528108,0.453146322529
 01/19  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.45917070493,6.00599161692,0.453179088014
 01/19  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,10.6582024758,10.2050883428,0.453114132963
 01/19  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.9637563154,12.5106435173,0.453112798058
 01/19  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.9564875494,12.9364875494,0.02
 01/19  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.2883953073,12.835314885,0.453080422346
 01/19  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.8374299346,12.3843499526,0.453079982064
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078356966,0.0,0.453078356966
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074123391,0.0,0.453074123391
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069908162,0.0,0.453069908162
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306569218,0.0,0.45306569218
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061476469,0.0,0.453061476469
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.473320914,17.0202448116,0.453076102406
 01/20  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.7070970682,16.2539949878,0.45310208037
 01/20  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.12474488255,8.67159296143,0.453151921126
 01/20  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.60000965248,5.14685941293,0.453150239559
 01/20  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.05879844469,3.60564823559,0.453150209098
 01/20  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.09874449862,2.64556249832,0.453182000308
 01/20  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.8346037895,3.38146980874,0.453133980759
 01/20  14:00:00,12.1562729721,2.25362142622,0.00255502269196,0.0,4.9500482616,4.9500482616,2.57360877592,1.68725361969,0.88635515623
 01/20  15:00:00,12.1564776695,2.25362142622,0.00275972007897,0.0,4.9500482616,4.9500482616,1.17158403207,0.718436566734,0.453147465338
 01/20  16:00:00,12.1567768584,2.25362142622,0.0030589089271,0.0,4.9500482616,4.9500482616,0.817392347549,0.364270790704,0.453121556845
 01/20  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.705110593078,0.252032863414,0.453077729664
 01/20  18:00:00,8.52233814362,2.25362142622,0.000996426724455,0.0,2.750026812,2.750026812,2.64465002104,2.19151983669,0.453130184352
 01/20  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.91719450182,6.46407952102,0.453114980803
 01/20  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.60841571881,8.58841571881,0.02
 01/20  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.66829762646,9.21518402971,0.453113596746
 01/20  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.2601417134,9.80706665205,0.453075061324
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074636181,0.0,0.453074636181
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530704227,0.0,0.4530704227
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066240024,0.0,0.453066240024
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062056874,0.0,0.453062056874
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057874786,0.0,0.453057874786
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,14.1732075928,13.7201362789,0.453071313897
 01/21  08:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.8877567205,16.4346587917,0.453097928777
 01/21  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,14.3925475897,13.9394758066,0.453071783079
 01/21  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.8538354222,12.8338354222,0.02
 01/21  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.7272871435,12.2742094423,0.453077701166
 01/21  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.1698539245,11.7167260703,0.453127854219
 01/21  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,12.6952764499,12.2421959067,0.453080543211
 01/21  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,10.5618678258,10.1087455551,0.453122270653
 01/21  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,9.48176841593,9.02867775895,0.453090656975
 01/21  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,8.69367183603,8.67367183603,0.02
 01/21  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,9.46183103725,9.00871957511,0.453111462137
 01/21  18:00:00,4.94630686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,11.7779571384,11.3248647346,0.453092403852
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087760838,0.0,0.453087760838
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094600422,0.0,0.453094600422
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076195169,0.0,0.453076195169
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067646557,0.0,0.453067646557
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530582281,0.0,0.4530582281
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082857409,0.0,0.453082857409
 01/22  04:00:00,4.4369429405,0.208404492588,0.000519679506297,0.0,0.2750026812,1.6500160872,0.0386400303142,0.0186400303142,0.02
 01/22  05:00:00,4.6491414154,0.421122646998,0.0,0.0,0.2750026812,1.6500160872,0.50957199592,0.0564982208338,0.453073775086
 01/22  06:00:00,4.97827367503,0.748106263833,0.00214864278922,0.0,0.2750026812,1.6500160872,0.686500403109,0.233426560218,0.453073842891
 01/22  07:00:00,5.32902593277,1.10060358195,0.000403582416397,0.0,0.2750026812,1.6500160872,0.605671102173,0.585671102173,0.02
 01/22  08:00:00,5.02295729224,1.17877185717,0.0,0.0,0.2750026812,1.6500160872,1.22552669981,0.772462413108,0.453064286705
 01/22  09:00:00,2.9946088729,1.0695901045,0.0,0.0,0.2750026812,1.6500160872,1.06660365632,0.613524752087,0.45307890423
 01/22  10:00:00,2.57409798326,0.649079214854,0.0,0.0,0.2750026812,1.6500160872,0.407994725002,0.387994725002,0.02
 01/22  11:00:00,2.39531183263,0.469298780842,0.000994283382385,0.0,0.2750026812,1.6500160872,0.602403930362,0.149314415691,0.453089514671
 01/22  12:00:00,2.14021576096,0.215196992551,0.0,0.0,0.2750026812,1.6500160872,0.560965618061,0.107874132411,0.45309148565
 01/22  13:00:00,2.14636424646,0.221345478053,0.0,0.0,0.2750026812,1.6500160872,0.0928920672605,0.0728920672605,0.02
 01/22  14:00:00,2.07258242044,0.147563652035,0.0,0.0,0.2750026812,1.6500160872,0.459388279648,0.00630063207356,0.453087647575
 01/22  15:00:00,2.14636424646,0.221345478053,0.0,0.0,0.2750026812,1.6500160872,0.513617253695,0.0605337687879,0.453083484907
 01/22  16:00:00,2.09717636245,0.172157594041,0.0,0.0,0.2750026812,1.6500160872,0.094342611184,0.074342611184,0.02
 01/22  17:00:00,2.45535764513,0.529563625938,0.000775250792169,0.0,0.2750026812,1.6500160872,0.731282828787,0.278198267917,0.45308456087
 01/22  18:00:00,3.54636733475,0.853361497952,0.000320401725805,0.0,0.2750026812,1.6500160872,0.863558124602,0.410472212271,0.453085912332
 01/22  19:00:00,5.22443880424,0.996420035834,0.0,0.0,0.2750026812,1.6500160872,0.835630187152,0.815630187152,0.02
 01/22  20:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,1.47481412639,1.02172686447,0.45308726192
 01/22  21:00:00,5.22443880424,0.996420035834,0.0,0.0,0.2750026812,1.6500160872,1.51274108578,1.05965232677,0.45308875901
 01/22  22:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,1.237371689,1.217371689,0.02
 01/22  23:00:00,5.38632308065,1.15830431225,0.0,0.0,0.2750026812,1.6500160872,1.81688275531,1.36380072924,0.453082026064
 01/22  24:00:00,5.45701274621,1.22899397781,0.0,0.0,0.2750026812,1.6500160872,2.10881887951,1.65572958241,0.453089297099
 01/23  01:00:00,6.04425129399,1.26622716319,0.0,0.0,0.2750026812,2.2000214496,1.54255214427,1.52255214427,0.02
 01/23  02:00:00,6.06097953409,1.28295540328,0.0,0.0,0.2750026812,2.2000214496,2.38434283029,1.93126744954,0.453075380745
 01/23  03:00:00,6.06223843581,1.28421430501,0.0,0.0,0.2750026812,2.2000214496,2.43860070258,1.98550944744,0.453091255136
 01/23  04:00:00,6.06097953409,1.28295540328,0.0,0.0,0.2750026812,2.2000214496,2.46118111065,2.44118111065,0.02
 01/23  05:00:00,6.06223843581,1.28421430501,0.0,0.0,0.2750026812,2.2000214496,3.08136925,2.62827845061,0.453090799391
 01/23  06:00:00,6.5528521969,1.49982538489,0.0,0.0,0.5500053624,2.2000214496,3.79198133373,3.33888508724,0.453096246494
 01/23  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,29.5630078885,29.5430078885,0.02
 01/23  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,32.4380174401,31.9849406353,0.453076804761
 01/23  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,23.6142098528,23.1610883727,0.453121480143
 01/23  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,20.3972088437,19.9440623319,0.453146511758
 01/23  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,17.5970877722,17.1439311341,0.453156638115
 01/23  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,16.199031554,15.7458667257,0.453164828306
 01/23  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,17.5345280063,16.6482124326,0.886315573728
 01/23  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,15.1047704665,14.651606814,0.453163652502
 01/23  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.2060876013,13.7529646073,0.453122993956
 01/23  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.7298493445,14.2767193405,0.453130003975
 01/23  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.6756423643,14.2224725696,0.453169794651
 01/23  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,19.05974793,18.6066067097,0.453141220269
 01/23  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,21.6221765687,21.1690534484,0.453123120327
 01/23  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,22.5991920901,22.1460908073,0.453101282741
 01/23  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,23.5210120893,23.0679292602,0.453082829117
 01/23  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,23.6190478835,23.5990478835,0.02
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089393338,0.0,0.453089393338
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082392092,0.0,0.453082392092
 01/24  01:00:00,5.34228658028,0.564262449474,0.0,0.0,0.2750026812,2.2000214496,0.381943432254,0.361943432254,0.02
 01/24  02:00:00,6.2042295243,1.42620539349,0.0,0.0,0.2750026812,2.2000214496,2.02207457235,1.56899622738,0.453078344967
 01/24  03:00:00,5.9189884456,1.1409643148,0.0,0.0,0.2750026812,2.2000214496,2.43140249887,1.9783144796,0.453088019271
 01/24  04:00:00,6.2042295243,1.42620539349,0.0,0.0,0.2750026812,2.2000214496,2.99057471928,2.97057471928,0.02
 01/24  05:00:00,5.9189884456,1.1409643148,0.0,0.0,0.2750026812,2.2000214496,3.36708775764,2.91400129511,0.453086462536
 01/24  06:00:00,6.4792322055,1.42620539349,0.0,0.0,0.5500053624,2.2000214496,4.70904516471,4.25596406424,0.45308110047
 01/24  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,28.5182707988,28.4982707988,0.02
 01/24  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,33.1363867298,32.6832701972,0.453116532577
 01/24  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,24.4102258337,23.9571245576,0.453101276085
 01/24  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,21.3363389457,20.8831822893,0.453156656374
 01/24  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,19.3887846237,18.9356289113,0.453155712403
 01/24  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,18.2653211298,17.3789791453,0.886341984466
 01/24  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,17.3504855004,16.8973019019,0.453183598524
 01/24  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.0788935179,13.6257111856,0.453182332231
 01/24  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.2676777728,11.8145398627,0.453137910154
 01/24  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.0100456267,10.5569324896,0.45311313713
 01/24  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.5029940588,10.0498493727,0.453144686028
 01/24  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,15.4109808033,14.957834784,0.453146019323
 01/24  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,18.3374621836,17.8843429366,0.453119246941
 01/24  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,19.1125958299,18.659496567,0.453099262833
 01/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,19.7081503472,19.2550710897,0.453079257515
 01/24  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,19.3538146662,19.3338146662,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453098106153,0.0,0.453098106153
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087244242,0.0,0.453087244242
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083181335,0.0,0.453083181335
 01/25  03:00:00,5.09091804818,0.31289391738,0.0,0.0,0.2750026812,2.2000214496,0.502968359274,0.0498892257939,0.45307913348
 01/25  04:00:00,5.69884238053,0.91889890499,0.0019193447316,0.0,0.2750026812,2.2000214496,0.272464941847,0.252464941847,0.02
 01/25  05:00:00,5.89622776232,1.11820363151,0.0,0.0,0.2750026812,2.2000214496,1.21675992291,0.763671014907,0.453088908008
 01/25  06:00:00,6.30951895642,1.25649214442,0.0,0.0,0.5500053624,2.2000214496,1.43935481741,0.986270792874,0.453084024533
 01/25  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,24.7310473848,24.7110473848,0.02
 01/25  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,26.6024153815,26.1493103112,0.453105070327
 01/25  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,18.0210904173,17.5679466037,0.453143813561
 01/25  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.6709972841,14.2178606812,0.453136602964
 01/25  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.1158949734,11.6627380159,0.453156957464
 01/25  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.5234659405,9.63711111198,0.88635482853
 01/25  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.97137021074,9.51818092059,0.45318929015
 01/25  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.65342553302,6.20022347147,0.453202061557
 01/25  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.63692626605,5.18377434844,0.453151917609
 01/25  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.35036703051,4.89723769054,0.453129339971
 01/25  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.60927595952,4.15612303425,0.45315292527
 01/25  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,9.34729800383,8.89412770463,0.453170299202
 01/25  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.5838454442,12.130712288,0.453133156195
 01/25  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.5664386715,13.1133375907,0.453101080736
 01/25  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,14.3228831821,13.8698058394,0.453077342701
 01/25  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.0938409039,14.6407777152,0.453063188705
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057971877,0.0,0.453057971877
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530896921,0.0,0.4530896921
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085656531,0.0,0.453085656531
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308161727,0.0,0.45308161727
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087152047,0.0,0.453087152047
 01/26  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.2120001435,20.7589408144,0.453059329095
 01/26  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,22.0566216247,22.0366216247,0.02
 01/26  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.9440417596,13.4909267955,0.453114964072
 01/26  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.4076851375,10.5213872757,0.886297861846
 01/26  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.47586507344,9.02271398918,0.453151084264
 01/26  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.65600159663,7.20281994227,0.453181654354
 01/26  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.08982851812,8.63663147064,0.453197047478
 01/26  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.69797843153,7.24483018594,0.453148245592
 01/26  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.53010757526,7.07695790536,0.4531496699
 01/26  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.74722970274,7.29408447263,0.453145230112
 01/26  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.40119588662,7.51487535604,0.886320530582
 01/26  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,12.3933409358,11.9402262101,0.453114725724
 01/26  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.6930425192,14.6730425192,0.02
 01/26  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.046642265,15.5935385076,0.453103757439
 01/26  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.8606612228,16.4075843179,0.453076904949
 01/26  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,17.3963252202,16.9432558234,0.453069396788
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066185683,0.0,0.453066185683
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081457041,0.0,0.453081457041
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,5.16153492637,0.383510795567,0.0,0.0,0.2750026812,2.2000214496,0.478609386037,0.0255512588903,0.453058127147
 01/27  04:00:00,6.05849913099,1.28047500018,0.0,0.0,0.2750026812,2.2000214496,1.09623823055,0.643146748357,0.453091482189
 01/27  05:00:00,6.06471883891,1.28669470811,0.0,0.0,0.2750026812,2.2000214496,1.43334750136,1.41334750136,0.02
 01/27  06:00:00,6.33350181219,1.28047500018,0.0,0.0,0.5500053624,2.2000214496,2.80210883342,2.34901573077,0.45309310265
 01/27  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,26.2532097216,25.8001434123,0.453066309239
 01/27  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,32.2543829514,31.8012817022,0.453101249226
 01/27  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,23.4303679869,22.9772137711,0.453154215778
 01/27  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,19.7819151748,19.3287497714,0.453165403407
 01/27  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,17.2876960304,16.8345285497,0.453167480666
 01/27  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.5941170744,14.1409454068,0.453171667581
 01/27  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,13.541908185,13.0887011467,0.453207038282
 01/27  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.6342783094,9.7478962284,0.886382081034
 01/27  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.46930132175,9.01616503188,0.453136289872
 01/27  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.7398794548,9.28673836442,0.453141090385
 01/27  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.71848631021,9.26531239024,0.453173919962
 01/27  18:00:00,8.52134171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,13.9094435867,13.4563159627,0.453127624001
 01/27  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.0284742132,15.5753637934,0.4531104198
 01/27  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.7810935441,15.7610935441,0.02
 01/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.5051626003,16.0520852107,0.453077389621
 01/27  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.5140013078,16.06092381,0.453077497841
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076143121,0.0,0.453076143121
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072128542,0.0,0.453072128542
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068126407,0.0,0.453068126407
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064124217,0.0,0.453064124217
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060122848,0.0,0.453060122848
 01/28  06:00:00,4.43795377676,0.208404492588,0.00153051576869,0.0,0.2750026812,1.6500160872,0.0377520739564,0.0177520739564,0.02
 01/28  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,22.104438422,21.651363329,0.453075093066
 01/28  08:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.898368631,21.4453040747,0.453064556366
 01/28  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,17.2039282029,17.1839282029,0.02
 01/28  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,15.216354942,14.7632394442,0.453115497765
 01/28  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,13.2070204706,12.7538968531,0.453123617509
 01/28  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.3372577895,11.8841621318,0.453095657627
 01/28  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.0112222983,12.5581258916,0.453096406732
 01/28  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,12.4454433405,11.9923541444,0.453089196086
 01/28  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,11.5945264871,11.5745264871,0.02
 01/28  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,11.6803253193,11.2272236642,0.453101655063
 01/28  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,11.4977210562,11.0446127147,0.45310834149
 01/28  18:00:00,4.56247352796,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,12.1776863996,11.7246001996,0.453086199945
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094722371,0.0,0.453094722371
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065975342,0.0,0.453065975342
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082093044,0.0,0.453082093044
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075368227,0.0,0.453075368227
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065390426,0.0,0.453065390426
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055142874,0.0,0.453055142874
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079948401,0.0,0.453079948401
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083589229,0.0,0.453083589229
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072028411,0.0,0.453072028411
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061793359,0.0,0.453061793359
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088157183,0.0,0.453088157183
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088502375,0.0,0.453088502375
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098938555,0.0,0.453098938555
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067555835,0.0,0.453067555835
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056497291,0.0,0.453056497291
 01/29  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308278605,0.0,0.45308278605
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071086533,0.0,0.453071086533
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060849738,0.0,0.453060849738
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063173482,0.0,0.453063173482
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088989693,0.0,0.453088989693
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530857348,0.0,0.4530857348
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081774801,0.0,0.453081774801
 01/30  05:00:00,5.20202494287,0.418532056162,0.0054687559072,0.0,0.2750026812,2.2000214496,0.48142214377,0.0283443143787,0.453077829391
 01/30  06:00:00,5.44327095162,0.383797974064,0.0064461655531,0.0,0.5500053624,2.2000214496,0.0335863171876,0.0135863171876,0.02
 01/30  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,24.4231149593,23.970021681,0.4530932783
 01/30  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,23.0539140892,22.6008143817,0.453099707488
 01/30  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.0179137372,13.5647575306,0.453156206548
 01/30  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.4230168772,10.9698954128,0.453121464351
 01/30  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.0703631719,9.6172104539,0.453152718024
 01/30  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.85345374863,8.40031188588,0.453141862752
 01/30  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.77071542051,8.88436595659,0.886349463922
 01/30  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.38729379035,6.9341500103,0.453143780048
 01/30  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.52130757606,6.06820352425,0.453104051807
 01/30  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.91498443135,5.46187367907,0.453110752283
 01/30  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.68124772228,5.228095364,0.45315235828
 01/30  18:00:00,8.13750838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,9.77376674458,9.32066897172,0.45309777286
 01/30  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.8304974401,11.3773889282,0.453108511976
 01/30  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.3833571071,11.9302711005,0.453086006567
 01/30  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.948862929,12.4957498528,0.45311307616
 01/30  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.6419996032,12.6219996032,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086345349,0.0,0.453086345349
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068189921,0.0,0.453068189921
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064240673,0.0,0.453064240673
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060291241,0.0,0.453060291241
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056343422,0.0,0.453056343422
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066199699,0.0,0.453066199699
 01/31  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.1431456511,17.1231456511,0.02
 01/31  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,18.719965836,18.2668627421,0.453103093924
 01/31  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.1575775922,10.7044285836,0.453149008638
 01/31  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.77325622621,8.32011213528,0.45314409093
 01/31  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.22568892651,6.77254502356,0.453143902947
 01/31  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.09367659909,5.20739115364,0.886285445446
 01/31  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.82460289113,5.37142965324,0.453173237894
 01/31  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.90101926474,2.44782070942,0.453198555327
 01/31  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.47622518134,1.02306592833,0.453159253015
 01/31  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.980582489931,0.527476419937,0.453106069994
 01/31  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.08672800448,0.633554913477,0.453173090999
 01/31  18:00:00,8.13750838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,4.35206252328,3.89893051736,0.453132005919
 01/31  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.01619597555,6.56308237784,0.453113597713
 01/31  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.921517805,7.4684231863,0.453094618691
 01/31  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.5106011494,8.05752615543,0.453074993975
 01/31  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.32464026326,8.30464026326,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093985897,0.0,0.453093985897
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083490202,0.0,0.453083490202
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307955733,0.0,0.45307955733
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307562277,0.0,0.45307562277
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071686814,0.0,0.453071686814
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079499472,0.0,0.453079499472
 02/01  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.4415555791,12.4215555791,0.02
 02/01  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.5108412587,14.0577391678,0.453102090853
 02/01  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.40088150528,6.94774014595,0.453141359329
 02/01  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.12183111116,4.66869645417,0.453134656995
 02/01  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.71237215545,3.25921637018,0.45315578527
 02/01  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.47961123415,2.59325566817,0.886355565976
 02/01  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.77599984968,3.32280937687,0.453190472803
 02/01  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.31254277743,1.85936497516,0.453177802268
 02/01  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.0768892452,1.62373480727,0.45315443793
 02/01  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.64588866974,1.19278596499,0.453102704747
 02/01  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.98841851445,1.10214755361,0.886270960838
 02/01  18:00:00,8.13750838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,4.77295613376,4.75295613376,0.02
 02/01  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.43900201377,6.98587899209,0.453123021676
 02/01  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.00112535933,7.54802085356,0.453104505768
 02/01  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.52935905993,8.07627620406,0.453082855877
 02/01  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.94469467481,8.49162580452,0.453068870288
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063733478,0.0,0.453063733478
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059806772,0.0,0.453059806772
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055885183,0.0,0.453055885183
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087767974,0.0,0.453087767974
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093496748,0.0,0.453093496748
 02/02  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.3590289143,12.905963064,0.453065850352
 02/02  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.520220483,15.500220483,0.02
 02/02  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.02148398264,5.56836462055,0.453119362087
 02/02  10:00:00,12.1549319507,2.25362142622,0.00121400130022,0.0,4.9500482616,4.9500482616,2.22957155519,1.34325084807,0.886320707117
 02/02  11:00:00,12.1556031925,2.25362142622,0.0018852431013,0.0,4.9500482616,4.9500482616,0.764684417462,0.311523635813,0.45316078165
 02/02  12:00:00,12.158665671,2.25362142622,0.00494772159406,0.0,4.9500482616,4.9500482616,0.453168486311,0.0,0.453168486311
 02/02  13:00:00,11.6920327459,2.25362142622,0.088320158876,0.0,4.9500482616,4.4000428992,0.453208329313,0.0,0.453208329313
 02/02  14:00:00,12.3932075632,2.25362142622,0.239489613789,0.0,4.9500482616,4.9500482616,0.453185669107,0.0,0.453185669107
 02/02  15:00:00,12.451969739,2.25362142622,0.298251789607,0.0,4.9500482616,4.9500482616,0.886292296118,0.0,0.886292296118
 02/02  16:00:00,12.4381750058,2.25362142622,0.284457056391,0.0,4.9500482616,4.9500482616,0.453135477321,0.0,0.453135477321
 02/02  17:00:00,12.4250383304,2.25362142622,0.271320380955,0.0,4.9500482616,4.9500482616,0.453173243907,0.0,0.453173243907
 02/02  18:00:00,8.1553825346,2.25362142622,0.0178741510353,0.0,2.750026812,2.750026812,0.48849298365,0.0353637662378,0.453129217412
 02/02  19:00:00,8.40712479819,2.25362142622,0.000465835163993,0.0,1.6500160872,2.2000214496,0.0779979372877,0.0579979372877,0.02
 02/02  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.710338526156,0.25721494938,0.453123576776
 02/02  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.937681374997,0.484589992142,0.453091382855
 02/02  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.14037639157,0.687292516561,0.453083875013
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080633286,0.0,0.453080633286
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076723294,0.0,0.453076723294
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307280384,0.0,0.45307280384
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068889772,0.0,0.453068889772
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089354298,0.0,0.453089354298
 02/03  07:00:00,7.31554059274,2.25362142622,0.00889235451653,0.0,0.5500053624,2.2000214496,2.2203794629,1.76729668939,0.453082773505
 02/03  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.5865588528,2.13344179551,0.453117057293
 02/03  09:00:00,12.1762276651,2.25362142622,0.0225097156887,0.0,4.9500482616,4.9500482616,0.473489577425,0.0203383955632,0.453151181861
 02/03  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453151431403,0.0,0.453151431403
 02/03  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453153551328,0.0,0.453153551328
 02/03  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453154640831,0.0,0.453154640831
 02/03  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.475520735989,0.0223340838637,0.453186652126
 02/03  14:00:00,12.154857018,2.25362142622,0.00113906858891,0.0,4.9500482616,4.9500482616,0.886348738837,0.0,0.886348738837
 02/03  15:00:00,12.1681224872,2.25362142622,0.0144045377938,0.0,4.9500482616,4.9500482616,0.453155942347,0.0,0.453155942347
 02/03  16:00:00,12.2648973703,2.25362142622,0.111179420866,0.0,4.9500482616,4.9500482616,0.453103406587,0.0,0.453103406587
 02/03  17:00:00,12.2779999587,2.25362142622,0.124282009301,0.0,4.9500482616,4.9500482616,0.453162684743,0.0,0.453162684743
 02/03  18:00:00,8.13750838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.541421335919,0.0882892817717,0.453132054148
 02/03  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.521586020482,0.0685029072452,0.453083113237
 02/03  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/03  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.597419585403,0.144319851997,0.453099733406
 02/03  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.660195040277,0.207132524643,0.453062515634
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062609544,0.0,0.453062609544
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058696413,0.0,0.453058696413
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092216659,0.0,0.453092216659
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086731148,0.0,0.453086731148
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082781464,0.0,0.453082781464
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  07:00:00,7.30747101945,2.25362142622,0.000822781222924,0.0,0.5500053624,2.2000214496,5.4793833926,5.02630272322,0.453080669383
 02/04  08:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,10.4838369498,10.0307490486,0.453087901213
 02/04  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,7.32241347412,7.30241347412,0.02
 02/04  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,7.31465628954,6.861543486,0.453112803546
 02/04  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,7.53127050382,7.07815565647,0.453114847346
 02/04  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,6.52316715975,6.07004535584,0.453121803911
 02/04  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.37489156077,5.92176839991,0.453123160857
 02/04  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.38398810309,4.93087201974,0.453116083345
 02/04  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.12499040739,4.67190485778,0.45308554961
 02/04  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,4.40973591008,4.38973591008,0.02
 02/04  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.07570001809,4.62259308672,0.453106931365
 02/04  18:00:00,4.56247352796,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,7.19305491698,6.73996653871,0.453088378271
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084184983,0.0,0.453084184983
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093047916,0.0,0.453093047916
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073513783,0.0,0.453073513783
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065235031,0.0,0.453065235031
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056035007,0.0,0.453056035007
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080908806,0.0,0.453080908806
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070759798,0.0,0.453070759798
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072315527,0.0,0.453072315527
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,3.66920181761,0.208404492588,0.000445223280658,0.0,0.2750026812,1.6500160872,0.473249797297,0.02016789916,0.453081898137
