Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090110354,0.0,0.453090110354
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086895229,0.0,0.453086895229
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087902223,0.0,0.453087902223
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087471929,0.0,0.453087471929
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057536276,0.0,0.453057536276
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085086529,0.0,0.453085086529
 02/05  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086518007,0.0,0.453086518007
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088084516,0.0,0.453088084516
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087578818,0.0,0.453087578818
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  23:00:00,4.44936424646,0.221345478053,0.0,0.0,0.2750026812,1.6500160872,0.466970720301,0.0139154248409,0.45305529546
 02/05  24:00:00,4.44936424646,0.221345478053,0.0,0.0,0.2750026812,1.6500160872,0.491874237383,0.0387944351261,0.453079802257
 02/06  01:00:00,4.92558778284,0.147563652035,0.0,0.0,0.2750026812,2.2000214496,0.0346169736869,0.0146169736869,0.02
 02/06  02:00:00,4.85180595682,0.0737818260176,0.0,0.0,0.2750026812,2.2000214496,0.453077073856,0.0,0.453077073856
 02/06  03:00:00,4.99936960886,0.221345478053,0.0,0.0,0.2750026812,2.2000214496,0.466042335192,0.0129691624414,0.453073172751
 02/06  04:00:00,4.99936960886,0.221345478053,0.0,0.0,0.2750026812,2.2000214496,0.03680540285,0.01680540285,0.02
 02/06  05:00:00,5.07315143487,0.29512730407,0.0,0.0,0.2750026812,2.2000214496,0.485868156041,0.0327988947957,0.453069261245
 02/06  06:00:00,5.48393383203,0.429749970641,0.00115704938676,0.0,0.5500053624,2.2000214496,0.502631088134,0.0495497035385,0.453081384596
 02/06  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.9352986344,21.9152986344,0.02
 02/06  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,21.5616819352,21.1086020725,0.453079862614
 02/06  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.1927854357,12.739659755,0.45312568064
 02/06  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.1472738555,9.69412184167,0.453152013842
 02/06  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.89365381974,7.44050135317,0.453152466573
 02/06  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.80010473338,6.34693199709,0.45317273629
 02/06  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,8.15639302523,7.27006085969,0.886332165546
 02/06  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.79482706573,5.3416514428,0.453175622923
 02/06  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.58061284123,5.12747707062,0.45313577061
 02/06  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.68262136005,5.22947864714,0.453142712907
 02/06  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.76545659185,5.31233911196,0.453117479888
 02/06  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,9.75791752469,9.30478454173,0.453132982965
 02/06  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.6289644919,11.1758472322,0.453117259623
 02/06  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.0021842888,11.5491093772,0.453074911515
 02/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.4125042519,11.9594035664,0.453100685458
 02/06  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.3758634319,12.3558634319,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093903317,0.0,0.453093903317
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064543245,0.0,0.453064543245
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060653736,0.0,0.453060653736
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056765958,0.0,0.453056765958
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088678496,0.0,0.453088678496
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060642845,0.0,0.453060642845
 02/07  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.6836236439,16.6636236439,0.02
 02/07  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,18.3304049373,17.8773216813,0.453083256002
 02/07  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.1228933838,9.66977112623,0.453122257618
 02/07  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.84890506648,7.39575752385,0.453147542631
 02/07  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.15046583969,6.69731850184,0.45314733785
 02/07  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.97926868471,6.09295031868,0.886318366022
 02/07  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,7.34327583451,6.89014275866,0.453133075851
 02/07  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.80790881182,5.35474882503,0.453159986787
 02/07  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.44218917181,4.98905207834,0.453137093474
 02/07  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.0894027783,4.63625998483,0.453142793465
 02/07  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.29578107687,4.84260516639,0.453175910477
 02/07  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,10.1983663771,9.74520853637,0.453157840742
 02/07  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.9848863222,12.5317649158,0.453121406419
 02/07  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.9946685275,13.5415570318,0.453111495751
 02/07  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.2136016941,14.7604895834,0.453112110761
 02/07  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.2456655834,15.7925727506,0.453092832751
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084038634,0.0,0.453084038634
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080127504,0.0,0.453080127504
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076240892,0.0,0.453076240892
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072352833,0.0,0.453072352833
 02/08  05:00:00,5.47557755774,0.697553426937,0.0,0.0,0.2750026812,2.2000214496,0.119603066209,0.0996030662093,0.02
 02/08  06:00:00,6.26593969409,1.21291288209,0.0,0.0,0.5500053624,2.2000214496,1.12063025002,0.667531557792,0.453098692224
 02/08  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,23.6965412326,23.2434534338,0.453087798718
 02/08  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,27.6923060609,27.6723060609,0.02
 02/08  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,19.0435676354,18.5904219045,0.453145730904
 02/08  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,16.243478019,15.357162465,0.886315554002
 02/08  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.5651171856,13.111956271,0.453160914571
 02/08  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.9066264023,11.4534502472,0.453176155125
 02/08  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,12.9442935822,12.4911009885,0.453192593756
 02/08  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.5812459229,10.1281013159,0.453144606976
 02/08  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.93849471971,8.48533821625,0.453156503459
 02/08  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.52422739695,7.07108242544,0.453144971502
 02/08  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.43422986425,6.54791321872,0.886316645533
 02/08  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,11.1556923363,10.7025774106,0.453114925685
 02/08  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.7914530747,13.7714530747,0.02
 02/08  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.20734058,14.7542323448,0.45310823521
 02/08  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.9216922966,15.4686143187,0.453077977956
 02/08  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.5980144231,16.1449436738,0.453070749289
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306768542,0.0,0.45306768542
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063796072,0.0,0.453063796072
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059908335,0.0,0.453059908335
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056022327,0.0,0.453056022327
 02/09  05:00:00,5.05686626676,0.27844701378,0.000395122178684,0.0,0.2750026812,2.2000214496,0.0600436534344,0.0400436534344,0.02
 02/09  06:00:00,5.9369044564,0.883877644395,0.0,0.0,0.5500053624,2.2000214496,0.646704392576,0.193609190841,0.453095201736
 02/09  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,23.6543920243,23.2013234166,0.453068607744
 02/09  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,26.0612273085,25.6081232695,0.453104039024
 02/09  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,15.5564788091,15.1033288346,0.453149974479
 02/09  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.2328696644,9.77971231024,0.453157354139
 02/09  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.39855792726,6.94540132753,0.453156599723
 02/09  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.76965460598,5.31648876548,0.453165840504
 02/09  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.89412525533,5.44092450578,0.453200749547
 02/09  14:00:00,12.1545659724,2.25362142622,0.000848023000894,0.0,4.9500482616,4.9500482616,4.48972735532,3.60335387689,0.886373478439
 02/09  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.12773341436,2.67458814485,0.453145269505
 02/09  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.84555400067,2.39240322659,0.453150774084
 02/09  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.05033925517,2.59716596701,0.453173288165
 02/09  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,7.31192032442,6.8587820993,0.453138225119
 02/09  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.1526955397,9.69957426707,0.453121272656
 02/09  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.8193986085,10.7993986085,0.02
 02/09  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.9318012983,11.4787129423,0.453088355963
 02/09  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.1761394107,11.7230508823,0.453088528403
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087218646,0.0,0.453087218646
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083332472,0.0,0.453083332472
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079445508,0.0,0.453079445508
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075556454,0.0,0.453075556454
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071666088,0.0,0.453071666088
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.5535487886,15.1004619502,0.453086838375
 02/10  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.7440231745,16.2909091433,0.453114031146
 02/10  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.07378726394,8.62065114814,0.4531361158
 02/10  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.55853636822,7.10537198323,0.453164384994
 02/10  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.42036258766,5.96719499726,0.453167590399
 02/10  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.40209306822,4.94892637921,0.453166689009
 02/10  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,6.91135829837,6.45816368813,0.453194610244
 02/10  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.82639264616,4.94006431454,0.886328331623
 02/10  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.90279017681,4.44964722107,0.453142955739
 02/10  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.82554237359,4.37239349037,0.453148883221
 02/10  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.06183004624,4.60868871595,0.453141330292
 02/10  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,9.06454171876,8.61141778003,0.453123938728
 02/10  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.8937736065,10.4406936228,0.453079983684
 02/10  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.5457241608,11.0926254954,0.453098665403
 02/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.7997995661,11.7797995661,0.02
 02/10  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.4551251774,12.0020516064,0.453073570954
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070983667,0.0,0.453070983667
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067049871,0.0,0.453067049871
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063155208,0.0,0.453063155208
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059262044,0.0,0.453059262044
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055370728,0.0,0.453055370728
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.6987170607,17.2456220534,0.453095007321
 02/11  08:00:00,6.15514823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.9693818604,18.5162896314,0.453092229081
 02/11  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,15.4624972086,15.0093882872,0.453108921439
 02/11  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,12.3278085746,12.3078085746,0.02
 02/11  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,11.6088198704,11.1557028477,0.453117022686
 02/11  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,11.1857110012,10.7325951604,0.453115840801
 02/11  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,11.7811242837,11.328004773,0.453119510615
 02/11  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,11.4685812528,11.0154679984,0.453113254389
 02/11  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,10.9007267607,10.4476394307,0.45308733002
 02/11  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,10.0886432266,10.0686432266,0.02
 02/11  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,10.1864794131,9.73338662488,0.453092788181
 02/11  18:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,10.6115002509,10.158418546,0.453081704904
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091755527,0.0,0.453091755527
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061597347,0.0,0.453061597347
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079623126,0.0,0.453079623126
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074037815,0.0,0.453074037815
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065523783,0.0,0.453065523783
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055343461,0.0,0.453055343461
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080219938,0.0,0.453080219938
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079654166,0.0,0.453079654166
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072404444,0.0,0.453072404444
 02/12  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081140506,0.0,0.453081140506
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089341402,0.0,0.453089341402
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086614952,0.0,0.453086614952
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090666603,0.0,0.453090666603
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306563922,0.0,0.45306563922
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076226987,0.0,0.453076226987
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084120405,0.0,0.453084120405
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085688496,0.0,0.453085688496
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061939189,0.0,0.453061939189
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066400835,0.0,0.453066400835
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054197873,0.0,0.453054197873
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.99936960886,0.221345478053,0.0,0.0,0.2750026812,2.2000214496,0.468230781047,0.0151449814102,0.453085799636
 02/13  03:00:00,5.17860268168,0.399329550365,0.00124900050793,0.0,0.2750026812,2.2000214496,0.534139701244,0.0810564153443,0.453083285899
 02/13  04:00:00,5.53228736251,0.752132747157,0.00213048454939,0.0,0.2750026812,2.2000214496,0.271257294906,0.251257294906,0.02
 02/13  05:00:00,5.70066234062,0.922638209817,0.0,0.0,0.2750026812,2.2000214496,0.784808211834,0.331716200579,0.453092011255
 02/13  06:00:00,5.95697895115,0.903604364574,0.000347774566872,0.0,0.5500053624,2.2000214496,0.926521175077,0.47343140848,0.453089766598
 02/13  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,23.6018255416,23.5818255416,0.02
 02/13  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,25.0521450809,24.5990727434,0.453072337544
 02/13  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.092696019,13.6395431641,0.453152854866
 02/13  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.44134736084,7.98818567412,0.45316168672
 02/13  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.28871553065,4.83554745077,0.45316807988
 02/13  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.35935276938,3.472992063,0.886360706375
 02/13  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.51197108569,3.05877235754,0.453198728152
 02/13  14:00:00,12.1581541477,2.25362142622,0.00443619831208,0.0,4.9500482616,4.9500482616,1.56882882752,1.11564278515,0.453186042373
 02/13  15:00:00,12.1550931786,2.25362142622,0.00137522920491,0.0,4.9500482616,4.9500482616,1.09790968692,0.644754733727,0.453154953192
 02/13  16:00:00,12.15499856,2.25362142622,0.00128061054793,0.0,4.9500482616,4.9500482616,0.963557714602,0.510425836309,0.453131878293
 02/13  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.91095840976,0.457795046185,0.453163363574
 02/13  18:00:00,7.75469910852,2.25362142622,0.00102405829692,0.0,2.750026812,2.750026812,2.73221328735,2.27905959698,0.453153690374
 02/13  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.63011531798,5.17699132092,0.453123997056
 02/13  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.4916787773,5.03860234225,0.453076435048
 02/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.02248053876,6.56937933121,0.453101207549
 02/13  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.67280356382,8.21972404413,0.453079519697
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072211765,0.0,0.453072211765
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068296901,0.0,0.453068296901
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064380787,0.0,0.453064380787
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060465524,0.0,0.453060465524
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066066474,0.0,0.453066066474
 02/14  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,11.4639198913,11.0108440352,0.453075856101
 02/14  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.1379379129,13.1179379129,0.02
 02/14  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.66225767749,6.20912460007,0.453133077423
 02/14  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.89183155071,4.43867047373,0.453161076981
 02/14  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.54557666197,3.65925283825,0.88632382372
 02/14  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.85356159602,3.40042307214,0.453138523881
 02/14  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,4.06714212122,3.61396317207,0.45317894915
 02/14  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.91336201813,1.46018052847,0.453181489659
 02/14  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.55339814484,1.10023780885,0.45316033599
 02/14  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.52677029161,1.07364072157,0.453129570038
 02/14  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.16380845105,1.27751739486,0.886291056191
 02/14  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,4.75036186109,4.2972620366,0.453099824489
 02/14  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.0911351197,6.0711351197,0.02
 02/14  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.2834009303,6.83031044467,0.453090485627
 02/14  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.93160568703,7.47849627068,0.453109416351
 02/14  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.7877701989,7.3346751891,0.453095009799
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089673996,0.0,0.453089673996
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085758898,0.0,0.453085758898
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081837755,0.0,0.453081837755
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077913962,0.0,0.453077913962
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081130178,0.0,0.453081130178
 02/15  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,7.47185072371,7.01875888766,0.453091836051
 02/15  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.83128480023,6.37819532275,0.453089477479
 02/15  09:00:00,12.1622826408,2.25362142622,0.00856469141152,0.0,4.9500482616,4.9500482616,1.26303067337,0.809909300648,0.453121372727
 02/15  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.511529933027,0.0583772452046,0.453152687822
 02/15  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.751595261633,0.298471353667,0.453123907966
 02/15  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.45031952145,0.997193685403,0.453125836046
 02/15  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.5148322032,2.06167447186,0.45315773134
 02/15  14:00:00,12.156541809,2.25362142622,0.00282385953383,0.0,4.9500482616,4.9500482616,1.95699945165,1.07067450678,0.886324944869
 02/15  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.43590325775,0.982775866963,0.453127390783
 02/15  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.32510699657,0.871974508604,0.453132487968
 02/15  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.61110574869,1.15797310296,0.453132645725
 02/15  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,5.42889599378,4.97576647211,0.45312952167
 02/15  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.27757640996,7.82447332565,0.453103084311
 02/15  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.77880579222,8.75880579222,0.02
 02/15  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.57379164266,9.12072011876,0.453071523904
 02/15  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.4554347579,10.0023354848,0.453099273077
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070741708,0.0,0.453070741708
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066805504,0.0,0.453066805504
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062866384,0.0,0.453062866384
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058928435,0.0,0.453058928435
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305499235,0.0,0.45305499235
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.7926785649,15.3396085106,0.453070054252
 02/16  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.0071225713,16.5540258146,0.453096756696
 02/16  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.0582535978,9.60513643821,0.453117159566
 02/16  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.8180313074,7.36488506061,0.453146246788
 02/16  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.4737438406,5.020627179,0.453116661607
 02/16  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.15272608866,3.69954483504,0.453181253625
 02/16  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,4.6364053952,4.18326955635,0.453135838855
 02/16  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.42015336607,2.53379006644,0.886363299639
 02/16  15:00:00,12.1541273961,2.25362142622,0.000409446684732,0.0,4.9500482616,4.9500482616,2.08413477384,1.63098631262,0.453148461216
 02/16  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.56847451535,1.11534534164,0.453129173705
 02/16  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.68383151048,1.23067624154,0.453155268939
 02/16  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,5.81123478571,5.35811204922,0.453122736488
 02/16  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.47672749886,8.0236180575,0.45310944136
 02/16  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.32760624634,8.87452762038,0.453078625955
 02/16  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.57401904256,9.55401904256,0.02
 02/16  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.2044392806,9.75135224177,0.453087038795
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086833858,0.0,0.453086833858
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082884881,0.0,0.453082884881
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307893485,0.0,0.45307893485
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074983018,0.0,0.453074983018
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071029891,0.0,0.453071029891
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,14.8512114333,14.3981265724,0.453084860826
 02/17  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.6498290199,16.1967259525,0.453103067379
 02/17  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.45395733659,8.00080428526,0.453153051328
 02/17  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.16816573769,5.71500483544,0.45316090225
 02/17  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.49322681604,5.04008621707,0.453140598969
 02/17  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.47276299389,5.01959619553,0.453166798364
 02/17  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,6.99572814497,6.10938633765,0.886341807317
 02/17  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.1395641255,4.68639073564,0.453173389859
 02/17  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.98758062362,4.53446228777,0.453118335854
 02/17  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.08409483465,4.6309701446,0.453124690045
 02/17  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.04893429118,4.59575953697,0.45317475421
 02/17  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,9.41281748619,8.9596854026,0.45313208359
 02/17  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.6356829827,11.1825693756,0.453113607089
 02/17  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.3213983158,11.8683114416,0.453086874187
 02/17  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.5817029198,12.5617029198,0.02
 02/17  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.3056868541,12.8525817198,0.453105134296
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306626432,0.0,0.45306626432
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062187906,0.0,0.453062187906
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058217283,0.0,0.453058217283
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090026958,0.0,0.453090026958
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086067263,0.0,0.453086067263
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062130984,0.0,0.453062130984
 02/18  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.6259337179,18.6059337179,0.02
 02/18  08:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,20.9870884781,20.5340060055,0.45308247266
 02/18  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,17.0564127957,16.6033167892,0.453096006495
 02/18  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,15.7924086588,15.3392834335,0.45312522533
 02/18  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,14.1203028374,14.1003028374,0.02
 02/18  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,13.2498479337,12.7967173868,0.45313054692
 02/18  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,14.2186961922,13.7655934849,0.453102707315
 02/18  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.582795662,13.1296742491,0.453121412948
 02/18  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.5379789514,13.0848825426,0.453096408801
 02/18  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.7457583899,13.2926569322,0.453101457707
 02/18  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,13.2415920169,13.2215920169,0.02
 02/18  18:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,14.3589671842,13.9058930996,0.453074084598
 02/18  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081846234,0.0,0.453081846234
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090382263,0.0,0.453090382263
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069451134,0.0,0.453069451134
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066674748,0.0,0.453066674748
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058807507,0.0,0.453058807507
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083575766,0.0,0.453083575766
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073363083,0.0,0.453073363083
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070208728,0.0,0.453070208728
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065351715,0.0,0.453065351715
 02/19  08:00:00,2.90516296289,0.210127563574,0.00234996424411,0.0,0.2750026812,1.6500160872,0.0343343945221,0.0143343945221,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073922977,0.0,0.453073922977
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081364978,0.0,0.453081364978
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077297318,0.0,0.453077297318
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079726642,0.0,0.453079726642
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057039877,0.0,0.453057039877
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084836059,0.0,0.453084836059
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,2.06644096308,0.140085042383,0.00133715229247,0.0,0.2750026812,1.6500160872,0.467379584022,0.0143049133401,0.453074670682
 02/19  19:00:00,4.30326838447,0.453553316758,0.00552963264372,0.0,0.2750026812,1.6500160872,0.468930287273,0.015865881249,0.453064406024
 02/19  20:00:00,4.68393191625,0.453266138261,0.00264700958046,0.0,0.2750026812,1.6500160872,0.058108924364,0.038108924364,0.02
 02/19  21:00:00,4.58202486652,0.349063891966,0.00494220614875,0.0,0.2750026812,1.6500160872,0.468208367668,0.0151354378641,0.453072929804
 02/19  22:00:00,4.65003308361,0.418532056162,0.00348225904781,0.0,0.2750026812,1.6500160872,0.482852058764,0.0297923105266,0.453059748237
 02/19  23:00:00,4.65280367573,0.418532056162,0.00625285116326,0.0,0.2750026812,1.6500160872,0.0481918732698,0.0281918732698,0.02
 02/19  24:00:00,4.61900322423,0.383797974064,0.00718648176047,0.0,0.2750026812,1.6500160872,0.468067519261,0.0149861962681,0.453081322993
 02/20  01:00:00,4.65218200531,0.418532056162,0.00563118074048,0.0,0.2750026812,1.6500160872,0.0530586142676,0.0330586142676,0.02
 02/20  02:00:00,4.65186766925,0.418532056162,0.00531684467907,0.0,0.2750026812,1.6500160872,0.48835234835,0.0352812614621,0.453071086888
 02/20  03:00:00,4.97491022313,0.739154361334,0.00773709339271,0.0,0.2750026812,1.6500160872,0.560207263591,0.107127572686,0.453079690906
 02/20  04:00:00,5.22833980605,0.995233921484,0.00508711616266,0.0,0.2750026812,1.6500160872,0.134154319867,0.114154319867,0.02
 02/20  05:00:00,5.00448932399,0.773888443432,0.00258211214966,0.0,0.2750026812,1.6500160872,0.548969584385,0.09588247185,0.453087112535
 02/20  06:00:00,5.05049158864,0.81974895245,0.00272386778354,0.0,0.2750026812,1.6500160872,0.569293323838,0.116204065755,0.453089258084
 02/20  07:00:00,4.86415385694,0.634377758044,0.00175733048779,0.0,0.2750026812,1.6500160872,0.0813046433431,0.0613046433431,0.02
 02/20  08:00:00,3.62351369866,0.925765757288,0.00506250630451,0.0,0.2750026812,1.6500160872,0.61351093297,0.160433309357,0.453077623613
 02/20  09:00:00,2.06582526505,0.140085042383,0.000721454263252,0.0,0.2750026812,1.6500160872,0.453086985723,0.0,0.453086985723
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075959913,0.0,0.453075959913
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092515249,0.0,0.453092515249
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065272541,0.0,0.453065272541
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307304003,0.0,0.45307304003
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061939248,0.0,0.453061939248
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088282618,0.0,0.453088282618
 02/20  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076459805,0.0,0.453076459805
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066206791,0.0,0.453066206791
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068503878,0.0,0.453068503878
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058172593,0.0,0.453058172593
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055214051,0.0,0.453055214051
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086987561,0.0,0.453086987561
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082967098,0.0,0.453082967098
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,19.728849146,19.2757505732,0.453098572829
 02/21  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.9035973031,16.450492565,0.4531047381
 02/21  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.89342848919,7.44029620842,0.453132280773
 02/21  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.11337448647,3.66021597404,0.453158512426
 02/21  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.94510322253,1.49194473675,0.45315848578
 02/21  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.11579946341,0.6626295593,0.453169904115
 02/21  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.56742739015,0.681030161753,0.886397228396
 02/21  14:00:00,12.1618111847,2.25362142622,0.00809323527231,0.0,4.9500482616,4.9500482616,0.543889171571,0.0907425617304,0.453146609841
 02/21  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453106583531,0.0,0.453106583531
 02/21  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453143016097,0.0,0.453143016097
 02/21  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453154244336,0.0,0.453154244336
 02/21  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.791506811244,0.338380673965,0.453126137279
 02/21  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.71854765667,1.26542107362,0.45312658305
 02/21  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.57639672848,2.12328628148,0.453110447002
 02/21  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.1970923457,2.74397826949,0.453114076211
 02/21  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.0923773768,3.0723773768,0.02
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074934754,0.0,0.453074934754
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069059939,0.0,0.453069059939
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065007877,0.0,0.453065007877
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060957896,0.0,0.453060957896
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305690932,0.0,0.45305690932
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066622349,0.0,0.453066622349
 02/22  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,4.3298895295,4.3098895295,0.02
 02/22  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.46543498161,5.01233169512,0.453103286491
 02/22  09:00:00,12.1577011599,2.25362142622,0.00398321042775,0.0,4.9500482616,4.9500482616,0.606312824659,0.153163123396,0.453149701263
 02/22  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453143392211,0.0,0.453143392211
 02/22  11:00:00,12.1565311542,2.25362142622,0.00281320473606,0.0,4.9500482616,4.9500482616,0.453168512098,0.0,0.453168512098
 02/22  12:00:00,12.2008666864,2.25362142622,0.0471487370122,0.0,4.9500482616,4.9500482616,0.886299576817,0.0,0.886299576817
 02/22  13:00:00,11.6106237381,2.25362142622,0.00691115108093,0.0,4.9500482616,4.4000428992,0.453202247872,0.0,0.453202247872
 02/22  14:00:00,12.4256814285,2.25362142622,0.27196347907,0.0,4.9500482616,4.9500482616,0.453195315371,0.0,0.453195315371
 02/22  15:00:00,12.4573154316,2.25362142622,0.303597482137,0.0,4.9500482616,4.9500482616,0.453154571531,0.0,0.453154571531
 02/22  16:00:00,12.3258131377,2.25362142622,0.172095188308,0.0,4.9500482616,4.9500482616,0.453149541817,0.0,0.453149541817
 02/22  17:00:00,12.2689704369,2.25362142622,0.115252487472,0.0,4.9500482616,4.9500482616,0.453168021742,0.0,0.453168021742
 02/22  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.619668839937,0.166542415917,0.45312642402
 02/22  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.592702414763,0.139596162338,0.453106252425
 02/22  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453088684871,0.0,0.453088684871
 02/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.571522026905,0.118406629071,0.453115397834
 02/22  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.894940959615,0.874940959615,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085951051,0.0,0.453085951051
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078538836,0.0,0.453078538836
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073129642,0.0,0.453073129642
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069054777,0.0,0.453069054777
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
