Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064979646,0.0,0.453064979646
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072570149,0.0,0.453072570149
 02/23  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.00217776193,5.98217776193,0.02
 02/23  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.5264342966,11.0733394197,0.453094876875
 02/23  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.67508006344,5.22194673118,0.453133332269
 02/23  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.66290982009,3.20975181219,0.453158007896
 02/23  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.40337217943,1.95021523127,0.453156948163
 02/23  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.63475838417,1.74842436894,0.886334015231
 02/23  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.05444100345,2.6012626239,0.453178379551
 02/23  14:00:00,12.1543077464,2.25362142622,0.000589796990063,0.0,4.9500482616,4.9500482616,1.77104240294,1.31787642805,0.45316597489
 02/23  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.52346628252,1.07032507346,0.453141209064
 02/23  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.4480372126,0.994889831322,0.453147381274
 02/23  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.8432647665,1.39011088546,0.453153881041
 02/23  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,5.6643528621,5.2111935625,0.453159299596
 02/23  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.59531536338,7.14218656861,0.453128794771
 02/23  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.19522506037,7.74211325373,0.453111806642
 02/23  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.04580303859,8.59269113883,0.45311189976
 02/23  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.59038922492,9.13729837442,0.453090850496
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083352873,0.0,0.453083352873
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079260057,0.0,0.453079260057
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075160974,0.0,0.453075160974
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071060325,0.0,0.453071060325
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307647226,0.0,0.45307647226
 02/24  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,10.3622041882,9.9091168584,0.453087329819
 02/24  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.5027671109,10.4827671109,0.02
 02/24  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.64683365346,4.19372435847,0.453109294988
 02/24  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.05326869884,3.16702646688,0.886242231955
 02/24  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.39386088882,2.9407232406,0.453137648223
 02/24  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.9844915713,2.53134702012,0.453144551173
 02/24  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,4.03964312733,3.58646023559,0.453182891738
 02/24  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.74505565695,2.29192085067,0.453134806283
 02/24  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.67031728636,2.21718128394,0.45313600242
 02/24  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.4975504313,2.04441894418,0.453131487121
 02/24  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.08966884916,2.20337678418,0.886292064981
 02/24  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.64671955062,6.19359293072,0.453126619899
 02/24  19:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.65658967193,8.63658967193,0.02
 02/24  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.0676276314,9.61451606513,0.453111566316
 02/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.771916276,10.3188084631,0.453107812873
 02/24  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.2306820584,10.7775889442,0.453093114266
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087616602,0.0,0.453087616602
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083502617,0.0,0.453083502617
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079378233,0.0,0.453079378233
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075251339,0.0,0.453075251339
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078205349,0.0,0.453078205349
 02/25  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.9853470354,17.532258408,0.453088627338
 02/25  08:00:00,5.38748157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,20.3035937858,20.2835937858,0.02
 02/25  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,17.6390285601,17.1859404188,0.453088141294
 02/25  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,16.7590011451,16.3058751869,0.453125958177
 02/25  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,16.3315144997,15.8783942966,0.453120203173
 02/25  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,15.5072102883,15.0540778635,0.453132424804
 02/25  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.8117936844,15.3586893659,0.453104318531
 02/25  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.4765544036,15.4565544036,0.02
 02/25  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.70334166,15.2502284146,0.453113245425
 02/25  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.5160370564,15.0629589085,0.453078147859
 02/25  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.1616264876,14.7085401132,0.45308637445
 02/25  18:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,16.1072699919,15.6541906273,0.453079364644
 02/25  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067832398,0.0,0.453067832398
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076234446,0.0,0.453076234446
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086590916,0.0,0.453086590916
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082370967,0.0,0.453082370967
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307087582,0.0,0.45307087582
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060498736,0.0,0.453060498736
 02/26  04:00:00,4.50861518553,0.279021370775,0.00157504634809,0.0,0.2750026812,1.6500160872,0.0521464278276,0.0321464278276,0.02
 02/26  05:00:00,4.7889818736,0.55804274155,0.00292036364603,0.0,0.2750026812,1.6500160872,0.49322962553,0.0401429767708,0.45308664876
 02/26  06:00:00,4.93434509374,0.706326325338,0.0,0.0,0.2750026812,1.6500160872,0.224897368712,0.204897368712,0.02
 02/26  07:00:00,5.44578674109,1.21776797269,0.0,0.0,0.2750026812,1.6500160872,0.766069718865,0.312977530649,0.453092188216
 02/26  08:00:00,3.35205173475,1.04319963301,0.0,0.0,0.2750026812,1.6500160872,0.828813126803,0.375736156152,0.453076970652
 02/26  09:00:00,3.18136463377,1.2546588857,0.00168697967084,0.0,0.2750026812,1.6500160872,0.363136393389,0.343136393389,0.02
 02/26  10:00:00,2.27520673541,0.349638248962,0.000549718047179,0.0,0.2750026812,1.6500160872,0.488738365419,0.0356522212236,0.453086144195
 02/26  11:00:00,2.1592380908,0.233475070638,0.000744251758154,0.0,0.2750026812,1.6500160872,0.486457934462,0.0333829228402,0.453075011622
 02/26  12:00:00,2.68488210609,0.756806521866,0.00305681581834,0.0,0.2750026812,1.6500160872,0.121917921184,0.101917921184,0.02
 02/26  13:00:00,2.60249371536,0.674898794811,0.00257615214112,0.0,0.2750026812,1.6500160872,0.522469915986,0.0693861755291,0.453083740457
 02/26  14:00:00,2.95574710686,1.02838552967,0.00234280878524,0.0,0.2750026812,1.6500160872,0.609760227723,0.156667996627,0.453092231097
 02/26  15:00:00,2.27592899761,0.349063891966,0.0018463372431,0.0,0.2750026812,1.6500160872,0.0392488325536,0.0192488325536,0.02
 02/26  16:00:00,2.34612405591,0.418532056162,0.00257323134293,0.0,0.2750026812,1.6500160872,0.484367137513,0.0312762877396,0.453090849773
 02/26  17:00:00,2.06514394402,0.138936328392,0.00118884722502,0.0,0.2750026812,1.6500160872,0.466767186549,0.0137067555726,0.453060430976
 02/26  18:00:00,2.39154173171,0.464484052739,0.00203891057089,0.0,0.2750026812,1.6500160872,0.0879673554262,0.0679673554262,0.02
 02/26  19:00:00,4.35119866403,0.890457318195,0.000389244098596,0.0,0.2750026812,1.6500160872,0.695604061374,0.242517470556,0.453086590819
 02/26  20:00:00,5.48905038617,1.26057338606,0.000458231712847,0.0,0.2750026812,1.6500160872,0.887959519869,0.434883493597,0.453076026272
 02/26  21:00:00,5.3675924985,1.13905826869,0.000515461400803,0.0,0.2750026812,1.6500160872,0.334411173344,0.314411173344,0.02
 02/26  22:00:00,5.44185312822,1.21325515446,0.000579205357746,0.0,0.2750026812,1.6500160872,0.819091488602,0.365999853043,0.453091635559
 02/26  23:00:00,5.33252135788,1.1040370081,0.00046558137872,0.0,0.2750026812,1.6500160872,0.763065594568,0.309980264758,0.453085329811
 02/26  24:00:00,5.40114537357,1.17262493662,0.000501668546387,0.0,0.2750026812,1.6500160872,0.328777519819,0.308777519819,0.02
 02/27  01:00:00,5.70542082216,0.925765757288,0.00163093406958,0.0,0.2750026812,2.2000214496,0.687505020357,0.23444671774,0.453058302617
 02/27  02:00:00,5.74126137567,0.962656670297,0.00058057457299,0.0,0.2750026812,2.2000214496,0.593573972756,0.140484003192,0.453089969564
 02/27  03:00:00,5.92012845819,1.1409643148,0.00114001258904,0.0,0.2750026812,2.2000214496,0.312415661011,0.292415661011,0.02
 02/27  04:00:00,5.77627817434,0.997139967587,0.00111407595339,0.0,0.2750026812,2.2000214496,0.665365806738,0.212278541508,0.45308726523
 02/27  05:00:00,5.77624504447,0.997139967587,0.00108094608263,0.0,0.2750026812,2.2000214496,0.687104928232,0.234023303754,0.453081624478
 02/27  06:00:00,6.05366105536,0.999547583306,0.00108666005167,0.0,0.5500053624,2.2000214496,0.306226320306,0.286226320306,0.02
 02/27  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,25.5057534546,25.0526943188,0.45305913579
 02/27  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,23.1930396155,22.7399634612,0.453076154336
 02/27  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.3167468673,12.8636028739,0.453143993422
 02/27  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.0550850674,10.6019761186,0.453108948835
 02/27  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.92197660806,8.46881979024,0.453156817822
 02/27  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.91584310448,7.46270882026,0.453134284216
 02/27  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,8.28644476597,7.83324914197,0.453195623991
 02/27  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.47966239767,5.59333717579,0.88632522188
 02/27  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.1855495227,4.73241018409,0.453139338611
 02/27  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.76161343739,4.30846953203,0.453143905356
 02/27  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.85473457773,3.40159984186,0.453134735862
 02/27  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,7.7640051541,7.31088764479,0.453117509303
 02/27  19:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.92494274111,9.47182161352,0.45312112759
 02/27  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.7976749728,10.3445855247,0.453089448103
 02/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.8218548744,10.8018548744,0.02
 02/27  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.1515545932,10.6984574724,0.453097120803
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060862456,0.0,0.453060862456
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056630346,0.0,0.453056630346
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088167521,0.0,0.453088167521
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083953646,0.0,0.453083953646
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079736058,0.0,0.453079736058
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,14.6071519993,14.1540588306,0.453093168727
 02/28  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.4268328191,14.9737220133,0.453110805831
 02/28  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.2700485707,6.81689884377,0.453149726938
 02/28  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.01998150691,4.5668364035,0.453145103411
 02/28  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.43271669021,2.97956138254,0.453155307672
 02/28  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.46142317548,2.00825302927,0.453170146215
 02/28  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.63287496809,2.74649395494,0.886381013155
 02/28  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.34755709438,0.894386142617,0.453170951763
 02/28  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.869390698206,0.41627582264,0.453114875566
 02/28  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.7727137772,0.31956380291,0.45314997429
 02/28  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.842073118821,0.38890352947,0.453169589351
 02/28  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,3.33862321144,2.88549840836,0.453124803082
 02/28  19:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.51070797571,5.05760249865,0.453105477064
 02/28  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.24072918737,5.78762783333,0.453101354042
 02/28  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.29364745413,6.27364745413,0.02
 02/28  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.933873739,6.48077790405,0.453095834956
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056810805,0.0,0.453056810805
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088229777,0.0,0.453088229777
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083977658,0.0,0.453083977658
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079725597,0.0,0.453079725597
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075470695,0.0,0.453075470695
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,8.86456846448,8.41147812316,0.453090341316
 03/01  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.656228977,10.2031328407,0.453096136262
 03/01  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.09166705469,3.63851596599,0.453151088705
 03/01  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.61994157545,2.16682652375,0.453115051702
 03/01  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.50316970632,1.05002389285,0.453145813474
 03/01  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.58043454319,0.127266689319,0.45316785387
 03/01  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.993840253738,0.107474662436,0.886365591302
 03/01  14:00:00,12.1663630212,2.25362142622,0.0126450718038,0.0,4.9500482616,4.9500482616,0.453128993346,0.0,0.453128993346
 03/01  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453147770185,0.0,0.453147770185
 03/01  16:00:00,12.1555149385,2.25362142622,0.00179698907764,0.0,4.9500482616,4.9500482616,0.45315237708,0.0,0.45315237708
 03/01  17:00:00,12.1607626048,2.25362142622,0.00704465535244,0.0,4.9500482616,4.9500482616,0.453167574292,0.0,0.453167574292
 03/01  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.540919187146,0.087789434365,0.453129752781
 03/01  19:00:00,7.63936178193,2.25362142622,0.00036948557087,0.0,1.6500160872,2.2000214496,0.911525054098,0.458400552307,0.453124501792
 03/01  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.27003421739,1.81692423213,0.45310998526
 03/01  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.63830713956,3.18521635691,0.453090782649
 03/01  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.87186798432,3.85186798432,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085947918,0.0,0.453085947918
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530815682,0.0,0.4530815682
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077271672,0.0,0.453077271672
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072979361,0.0,0.453072979361
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306868564,0.0,0.45306868564
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080177029,0.0,0.453080177029
 03/02  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,4.83369030683,4.81369030683,0.02
 03/02  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.62236587513,7.1692880678,0.453077807325
 03/02  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.31611467275,1.86299299127,0.453121681475
 03/02  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.03530877334,1.58216394357,0.453144829768
 03/02  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.83816392928,1.38505179658,0.453112132697
 03/02  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.48496059474,1.03179871396,0.453161880779
 03/02  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.81396993801,1.92766240962,0.88630752839
 03/02  14:00:00,12.1561495417,2.25362142622,0.00243159230163,0.0,4.9500482616,4.9500482616,1.33487154085,0.881713463927,0.453158076923
 03/02  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.43660725398,0.98349048511,0.453116768874
 03/02  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.59390916376,1.1407872491,0.453121914654
 03/02  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.71026515033,1.25710346242,0.453161687906
 03/02  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,5.21574970921,4.76264389491,0.453105814298
 03/02  19:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.61311696816,7.16000165912,0.453115309046
 03/02  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.40566022469,7.95256838714,0.45309183755
 03/02  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.01915173665,8.56607886804,0.453072868617
 03/02  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.90524117269,8.88524117269,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078551973,0.0,0.453078551973
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072330331,0.0,0.453072330331
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306799605,0.0,0.45306799605
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306366394,0.0,0.45306366394
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059332401,0.0,0.453059332401
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068646458,0.0,0.453068646458
 03/03  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.4995237962,13.4795237962,0.02
 03/03  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.1470936413,16.6939889691,0.453104672147
 03/03  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.85034123465,8.39719124883,0.453149985816
 03/03  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.56692241972,5.11376114335,0.453161276365
 03/03  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.67718102404,3.22401533354,0.453165690496
 03/03  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.2914933483,2.40515343151,0.886339916796
 03/03  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.04067982569,2.58749073837,0.453189087329
 03/03  14:00:00,12.1550048407,2.25362142622,0.00128689126176,0.0,4.9500482616,4.9500482616,1.59968340789,1.14649804054,0.453185367349
 03/03  15:00:00,12.1552706618,2.25362142622,0.00155271241483,0.0,4.9500482616,4.9500482616,1.09595946615,0.642817014013,0.453142452139
 03/03  16:00:00,12.1581669529,2.25362142622,0.00444900349734,0.0,4.9500482616,4.9500482616,0.780370864503,0.327222163857,0.453148700646
 03/03  17:00:00,12.1541029967,2.25362142622,0.000385047244005,0.0,4.9500482616,4.9500482616,0.58285051912,0.129684498851,0.453166020269
 03/03  18:00:00,7.75513904796,2.25362142622,0.00146399773592,0.0,2.750026812,2.750026812,1.54648276935,1.09334767865,0.4531350907
 03/03  19:00:00,7.63990792159,2.25362142622,0.000915625232606,0.0,1.6500160872,2.2000214496,3.66355768696,3.21052298978,0.453034697181
 03/03  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.83331546797,5.3802119843,0.453103483667
 03/03  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.50318118526,7.05008269873,0.453098486532
 03/03  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.91886407886,7.89886407886,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089783873,0.0,0.453089783873
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060290114,0.0,0.453060290114
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055913883,0.0,0.453055913883
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087294984,0.0,0.453087294984
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082932637,0.0,0.453082932637
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092300213,0.0,0.453092300213
 03/04  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.771935339,12.751935339,0.02
 03/04  08:00:00,5.00364823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.937994383,16.4849273496,0.453067033422
 03/04  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,11.4240980698,10.97098613,0.453111939852
 03/04  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,6.97835152422,6.52523162012,0.453119904105
 03/04  11:00:00,6.65391726081,2.25362142622,0.000252935378625,0.0,1.6500160872,2.750026812,3.8674176929,3.41429772618,0.453119966723
 03/04  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,2.04958335749,2.02958335749,0.02
 03/04  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,2.74688481322,2.29376002901,0.453124784214
 03/04  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,2.19809342227,1.74497935248,0.453114069787
 03/04  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.45472628658,1.00163513776,0.453091148818
 03/04  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.20193885188,0.748840141542,0.453098710336
 03/04  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.693965652393,0.673965652393,0.02
 03/04  18:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,1.57414234974,1.12103696019,0.453105389544
 03/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091913732,0.0,0.453091913732
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093373694,0.0,0.453093373694
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087571376,0.0,0.453087571376
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086946372,0.0,0.453086946372
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079407218,0.0,0.453079407218
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068822157,0.0,0.453068822157
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058239165,0.0,0.453058239165
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085999567,0.0,0.453085999567
 03/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084338478,0.0,0.453084338478
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073777455,0.0,0.453073777455
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082152214,0.0,0.453082152214
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530922933,0.0,0.4530922933
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057844715,0.0,0.453057844715
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093384748,0.0,0.453093384748
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308520918,0.0,0.45308520918
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074422955,0.0,0.453074422955
 03/05  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081850565,0.0,0.453081850565
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088539911,0.0,0.453088539911
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072513937,0.0,0.453072513937
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060704354,0.0,0.453060704354
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090304714,0.0,0.453090304714
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085862279,0.0,0.453085862279
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081415047,0.0,0.453081415047
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308641245,0.0,0.45308641245
 03/06  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.29638651697,4.8433284352,0.453058081773
 03/06  08:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.53696843881,6.51696843881,0.02
 03/06  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.02108885784,1.56797124836,0.45311760948
 03/06  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.00263335829,1.11637964296,0.886253715328
 03/06  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.93587352674,1.48273286813,0.453140658613
 03/06  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.92900723931,1.47586173509,0.453145504221
 03/06  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.97856398236,2.52538254776,0.453181434596
 03/06  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.60156203708,1.14843053552,0.45313150156
 03/06  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.59431489873,1.14118412606,0.453130772679
 03/06  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.54030568183,1.08718088911,0.453124792714
 03/06  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.03421300072,1.14793981584,0.886273184876
 03/06  18:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,5.21668519033,4.76357009879,0.453115091543
 03/06  19:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.09953853614,7.07953853614,0.02
 03/06  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.25277542213,7.79969819635,0.453077225781
 03/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.07951676973,8.62642210164,0.453094668087
 03/06  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,9.54343618878,9.0903566094,0.453079579381
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307385182,0.0,0.45307385182
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069364397,0.0,0.453069364397
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064864501,0.0,0.453064864501
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060364708,0.0,0.453060364708
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062796019,0.0,0.453062796019
 03/07  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.5367056111,12.083632861,0.453072750083
 03/07  08:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.3737374877,14.3537374877,0.02
 03/07  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.2963797789,5.84325272303,0.453127055873
 03/07  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.59867613484,2.71235480478,0.886321330064
 03/07  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.44236986507,0.989213172895,0.453156692174
 03/07  12:00:00,12.1539999058,2.25362142622,0.000281956348293,0.0,4.9500482616,4.9500482616,0.766726066369,0.313547651267,0.453178415102
 03/07  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.692083713534,0.23888687007,0.453196843464
 03/07  14:00:00,12.2039185307,2.25362142622,0.0502005812701,0.0,4.9500482616,4.9500482616,0.453195609073,0.0,0.453195609073
 03/07  15:00:00,12.2650109679,2.25362142622,0.111293018502,0.0,4.9500482616,4.9500482616,0.453144286096,0.0,0.453144286096
 03/07  16:00:00,12.2729551842,2.25362142622,0.119237234726,0.0,4.9500482616,4.9500482616,0.453137913813,0.0,0.453137913813
 03/07  17:00:00,12.3027782128,2.25362142622,0.149060263407,0.0,4.9500482616,4.9500482616,0.886311536898,0.0,0.886311536898
 03/07  18:00:00,7.78706873367,2.25362142622,0.0333936834437,0.0,2.750026812,2.750026812,0.480507752825,0.0273796862954,0.453128066529
 03/07  19:00:00,7.25541681255,2.25362142622,0.00025784952123,0.0,1.6500160872,2.2000214496,0.110287814329,0.0902878143292,0.02
 03/07  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.94755172093,0.494438965839,0.453112755091
 03/07  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.91249211959,1.45938384353,0.453108276059
 03/07  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.81901580101,3.36592302354,0.453092777468
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085462762,0.0,0.453085462762
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080886713,0.0,0.453080886713
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076345495,0.0,0.453076345495
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307180165,0.0,0.45307180165
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307422671,0.0,0.45307422671
 03/08  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,7.30987103595,6.85678698232,0.453084053629
 03/08  08:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.6022343765,11.1491222296,0.453112146935
 03/08  09:00:00,12.1549252558,2.25362142622,0.00120730634738,0.0,4.9500482616,4.9500482616,3.15901997485,2.7058631432,0.453156831647
 03/08  10:00:00,12.1564555774,2.25362142622,0.00273762800765,0.0,4.9500482616,4.9500482616,0.694092192085,0.240930087699,0.453162104386
 03/08  11:00:00,12.1558215246,2.25362142622,0.00210357513878,0.0,4.9500482616,4.9500482616,0.453076357903,0.0,0.453076357903
 03/08  12:00:00,12.28499657,2.25362142622,0.13127862056,0.0,4.9500482616,4.9500482616,0.453172042804,0.0,0.453172042804
 03/08  13:00:00,11.8347364979,2.25362142622,0.231023910876,0.0,4.9500482616,4.4000428992,0.453181874614,0.0,0.453181874614
 03/08  14:00:00,12.5517369885,2.25362142622,0.398019039025,0.0,4.9500482616,4.9500482616,0.453193347418,0.0,0.453193347418
 03/08  15:00:00,12.721927868,2.25362142622,0.568209918588,0.0,4.9500482616,4.9500482616,0.453154223179,0.0,0.453154223179
 03/08  16:00:00,12.7922295096,2.25362142622,0.638511560142,0.0,4.9500482616,4.9500482616,0.453149856584,0.0,0.453149856584
 03/08  17:00:00,12.7982219705,2.25362142622,0.644504021096,0.0,4.9500482616,4.9500482616,0.886337899938,0.0,0.886337899938
 03/08  18:00:00,7.85567169905,2.25362142622,0.101996648825,0.0,2.750026812,2.750026812,0.463285583668,0.010157299029,0.45312828464
 03/08  19:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/08  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453114872771,0.0,0.453114872771
 03/08  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453115221676,0.0,0.453115221676
 03/08  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453061620638,0.0,0.453061620638
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057961071,0.0,0.453057961071
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308909202,0.0,0.45308909202
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084511117,0.0,0.453084511117
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079925509,0.0,0.453079925509
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082333257,0.0,0.453082333257
 03/09  07:00:00,7.3280916143,2.25362142622,0.0214433760762,0.0,0.5500053624,2.2000214496,0.584499221503,0.131405607314,0.453093614189
 03/09  08:00:00,6.10449945003,2.25362142622,0.000840487003943,0.0,1.6500160872,2.2000214496,3.28502952872,2.83194191556,0.453087613164
 03/09  09:00:00,12.1631468504,2.25362142622,0.00942890096304,0.0,4.9500482616,4.9500482616,0.663062491366,0.209946620582,0.453115870784
 03/09  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.622217578087,0.169074004725,0.453143573361
 03/09  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.601011843331,0.147900104731,0.4531117386
 03/09  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.570093223228,0.116915411742,0.453177811486
 03/09  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.744771625468,0.291595581988,0.45317604348
 03/09  14:00:00,12.1561218319,2.25362142622,0.0024038824605,0.0,4.9500482616,4.9500482616,0.455488939248,0.00229562808534,0.453193311162
 03/09  15:00:00,12.1651840595,2.25362142622,0.0114661101019,0.0,4.9500482616,4.9500482616,0.886279073611,0.0,0.886279073611
 03/09  16:00:00,12.186182111,2.25362142622,0.0324641615305,0.0,4.9500482616,4.9500482616,0.453128702012,0.0,0.453128702012
 03/09  17:00:00,12.213942602,2.25362142622,0.0602246525826,0.0,4.9500482616,4.9500482616,0.453162338861,0.0,0.453162338861
 03/09  18:00:00,7.76510033212,2.25362142622,0.0114252818944,0.0,2.750026812,2.750026812,0.510499679137,0.0573699825685,0.453129696568
 03/09  19:00:00,7.2562883744,2.25362142622,0.00112941137568,0.0,1.6500160872,2.2000214496,0.752307457276,0.732307457276,0.02
 03/09  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.23744367027,1.78432325871,0.453120411555
 03/09  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.88437444545,3.43127535496,0.453099090489
 03/09  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.92771639373,4.47462925185,0.453087141884
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063000202,0.0,0.453063000202
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058376206,0.0,0.453058376206
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089430319,0.0,0.453089430319
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084801067,0.0,0.453084801067
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087175459,0.0,0.453087175459
 03/10  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,9.55066805592,9.09760844874,0.453059607189
 03/10  08:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.3250943173,13.8719773399,0.453116977317
 03/10  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.99033829548,6.53718676998,0.453151525504
 03/10  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.68712968333,4.2339677316,0.453161951738
 03/10  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.95426904016,2.50110186427,0.453167175898
 03/10  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.17026334575,1.71707998276,0.453183362992
 03/10  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.30988743846,1.85669488478,0.453192553682
 03/10  14:00:00,12.1549872485,2.25362142622,0.00126929909024,0.0,4.9500482616,4.9500482616,1.07317595624,0.62000920639,0.453166749855
 03/10  15:00:00,12.1568464568,2.25362142622,0.00312850741984,0.0,4.9500482616,4.9500482616,1.33411402388,0.447850780418,0.886263243464
 03/10  16:00:00,12.1582152636,2.25362142622,0.00449731419834,0.0,4.9500482616,4.9500482616,0.744849796293,0.291708601929,0.453141194364
 03/10  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.60133764898,0.148173153449,0.453164495532
 03/10  18:00:00,7.75513977203,2.25362142622,0.00146472180168,0.0,2.750026812,2.750026812,1.57613588529,1.12300415533,0.453131729959
 03/10  19:00:00,7.25595344401,2.25362142622,0.000794480985,0.0,1.6500160872,2.2000214496,3.09653162377,3.07653162377,0.02
 03/10  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.34154219609,4.88843169402,0.453110502071
 03/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.73764935616,6.28454855252,0.453100803641
 03/10  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.68227633929,7.22918760127,0.45308873802
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064508562,0.0,0.453064508562
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059834228,0.0,0.453059834228
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055142227,0.0,0.453055142227
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086170491,0.0,0.453086170491
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088490662,0.0,0.453088490662
 03/11  07:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,10.6451716005,10.1921107385,0.45306086207
 03/11  08:00:00,5.00364823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.6943158874,13.6743158874,0.02
 03/11  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,10.8467290282,10.3936328458,0.45309618245
 03/11  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,8.27648076585,7.82335603972,0.453124726125
 03/11  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,5.48979116866,5.03667341656,0.453117752107
 03/11  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.03898146508,3.58585563999,0.453125825092
 03/11  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,4.34503458255,3.89192082819,0.453113754361
 03/11  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,3.04274534115,3.02274534115,0.02
 03/11  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,2.55584971496,2.10273709623,0.453112618726
 03/11  16:00:00,5.00741540965,2.25362142622,0.00376717142413,0.0,0.8250080436,1.9250187684,2.18751403051,1.73441550248,0.453098528033
 03/11  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.94800572235,1.49490676234,0.453098960018
 03/11  18:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,2.03769433382,2.01769433382,0.02
 03/11  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094915566,0.0,0.453094915566
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089772436,0.0,0.453089772436
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090811564,0.0,0.453090811564
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530817547,0.0,0.4530817547
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075499371,0.0,0.453075499371
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063558248,0.0,0.453063558248
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087616721,0.0,0.453087616721
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088302657,0.0,0.453088302657
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078157394,0.0,0.453078157394
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080744729,0.0,0.453080744729
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086651202,0.0,0.453086651202
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309164875,0.0,0.45309164875
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099932544,0.0,0.453099932544
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088408004,0.0,0.453088408004
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076702269,0.0,0.453076702269
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083470365,0.0,0.453083470365
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081803317,0.0,0.453081803317
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308555463,0.0,0.45308555463
