Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080896878,0.0,0.453080896878
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087385228,0.0,0.453087385228
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078070314,0.0,0.453078070314
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073296414,0.0,0.453073296414
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068498963,0.0,0.453068498963
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079224662,0.0,0.453079224662
 03/13  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,4.26064822734,4.24064822734,0.02
 03/13  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.79832591795,7.34525015355,0.453075764403
 03/13  08:00:00,12.1565035125,2.25362142622,0.00278556304801,0.0,4.9500482616,4.9500482616,1.27652350884,0.823385525938,0.453137982904
 03/13  09:00:00,12.159132626,2.25362142622,0.00541467652486,0.0,4.9500482616,4.9500482616,0.457570347873,0.00440636550589,0.453163982367
 03/13  10:00:00,12.1609751802,2.25362142622,0.00725723081319,0.0,4.9500482616,4.9500482616,0.453166149591,0.0,0.453166149591
 03/13  11:00:00,12.3293463891,2.25362142622,0.175628439637,0.0,4.9500482616,4.9500482616,0.453177986811,0.0,0.453177986811
 03/13  12:00:00,11.8192789492,2.25362142622,0.215566362223,0.0,4.9500482616,4.4000428992,0.886389309461,0.0,0.886389309461
 03/13  13:00:00,12.6823201612,2.25362142622,0.528602211801,0.0,4.9500482616,4.9500482616,0.453136451294,0.0,0.453136451294
 03/13  14:00:00,12.5382803267,2.25362142622,0.384562377236,0.0,4.9500482616,4.9500482616,0.453152496546,0.0,0.453152496546
 03/13  15:00:00,12.4523718242,2.25362142622,0.298653874758,0.0,4.9500482616,4.9500482616,0.453135558151,0.0,0.453135558151
 03/13  16:00:00,12.5984378979,2.25362142622,0.444719948463,0.0,4.9500482616,4.9500482616,0.453167083808,0.0,0.453167083808
 03/13  17:00:00,7.75598650109,2.25362142622,0.00231145086136,0.0,2.750026812,2.750026812,0.485832367269,0.0327055159321,0.453126851337
 03/13  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.561132325735,0.108050342331,0.453081983404
 03/13  19:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.465352703783,0.0122488725605,0.453103831222
 03/13  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.45801937278,0.00493608069394,0.453083292086
 03/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078090905,0.0,0.453078090905
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073205812,0.0,0.453073205812
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068380415,0.0,0.453068380415
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306352646,0.0,0.45306352646
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058672638,0.0,0.453058672638
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069274428,0.0,0.453069274428
 03/14  06:00:00,7.31383875096,2.25362142622,0.00719051273154,0.0,0.5500053624,2.2000214496,1.86448715642,1.84448715642,0.02
 03/14  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.65221281348,6.19909973932,0.45311307416
 03/14  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.61347536922,1.16036887338,0.453106495843
 03/14  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.578085602433,0.124927212775,0.453158389657
 03/14  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.4531543348,0.0,0.4531543348
 03/14  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453172953556,0.0,0.453172953556
 03/14  12:00:00,11.6039859527,2.25362142622,0.000273365687642,0.0,4.9500482616,4.4000428992,0.886388645899,0.0,0.886388645899
 03/14  13:00:00,12.1555207713,2.25362142622,0.00180282189465,0.0,4.9500482616,4.9500482616,0.453198270617,0.0,0.453198270617
 03/14  14:00:00,12.1884974918,2.25362142622,0.0347795423693,0.0,4.9500482616,4.9500482616,0.4531379577,0.0,0.4531379577
 03/14  15:00:00,12.1896403657,2.25362142622,0.0359224162639,0.0,4.9500482616,4.9500482616,0.453141340082,0.0,0.453141340082
 03/14  16:00:00,12.2240271776,2.25362142622,0.0703092281735,0.0,4.9500482616,4.9500482616,0.453153152716,0.0,0.453153152716
 03/14  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.512233969222,0.0591207105964,0.453113258625
 03/14  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.467466195932,0.0143482825631,0.453117913369
 03/14  19:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453104694338,0.0,0.453104694338
 03/14  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453109576636,0.0,0.453109576636
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064575144,0.0,0.453064575144
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305963399,0.0,0.45305963399
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054752486,0.0,0.453054752486
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085540616,0.0,0.453085540616
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308064059,0.0,0.45308064059
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.3504161384,2.25362142622,0.04376790017,0.0,0.5500053624,2.2000214496,0.610941242272,0.157846564869,0.453094677403
 03/15  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.48617457501,1.03307575451,0.453098820508
 03/15  08:00:00,12.2014452061,2.25362142622,0.0477272566551,0.0,4.9500482616,4.9500482616,0.453150454951,0.0,0.453150454951
 03/15  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453143080757,0.0,0.453143080757
 03/15  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45313873139,0.0,0.45313873139
 03/15  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45316868062,0.0,0.45316868062
 03/15  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.88637052586,0.0,0.88637052586
 03/15  13:00:00,12.4258534159,2.25362142622,0.272135466425,0.0,4.9500482616,4.9500482616,0.453180841116,0.0,0.453180841116
 03/15  14:00:00,12.7768591221,2.25362142622,0.623141172714,0.0,4.9500482616,4.9500482616,0.45314178694,0.0,0.45314178694
 03/15  15:00:00,13.0303264263,2.25362142622,0.876608476837,0.0,4.9500482616,4.9500482616,0.453152812123,0.0,0.453152812123
 03/15  16:00:00,13.2625330882,2.25362142622,1.10881513874,0.0,4.9500482616,4.9500482616,0.453167336718,0.0,0.453167336718
 03/15  17:00:00,8.23783464872,2.25362142622,0.484159598489,0.0,2.750026812,2.750026812,0.453121196684,0.0,0.453121196684
 03/15  18:00:00,6.23041487914,2.25362142622,0.126755916118,0.0,1.6500160872,2.2000214496,0.453124439856,0.0,0.453124439856
 03/15  19:00:00,7.27088402213,2.25362142622,0.0157250591001,0.0,1.6500160872,2.2000214496,0.453105155715,0.0,0.453105155715
 03/15  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453101850271,0.0,0.453101850271
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084112704,0.0,0.453084112704
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307909153,0.0,0.45307909153
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072793433,0.0,0.453072793433
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067826359,0.0,0.453067826359
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062857982,0.0,0.453062857982
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.35022152045,2.25362142622,0.0435732822187,0.0,0.5500053624,2.2000214496,0.606539611157,0.15345119559,0.453088415567
 03/16  07:00:00,8.02521371279,2.25362142622,0.0023880830937,0.0,1.6500160872,2.2000214496,2.73627322054,2.28316841711,0.453104803434
 03/16  08:00:00,12.1769633209,2.25362142622,0.0232453714396,0.0,4.9500482616,4.9500482616,0.456247639081,0.00309509470947,0.453152544371
 03/16  09:00:00,12.2228949779,2.25362142622,0.0691770284239,0.0,4.9500482616,4.9500482616,0.456793255877,0.00363859873397,0.453154657143
 03/16  10:00:00,12.3506651546,2.25362142622,0.19694720518,0.0,4.9500482616,4.9500482616,0.453156581355,0.0,0.453156581355
 03/16  11:00:00,12.7110385282,2.25362142622,0.557320578725,0.0,4.9500482616,4.9500482616,0.453171430613,0.0,0.453171430613
 03/16  12:00:00,12.3332441396,2.25362142622,0.729531552594,0.0,4.9500482616,4.4000428992,0.886315117132,0.0,0.886315117132
 03/16  13:00:00,13.4715693949,2.25362142622,1.31785144549,0.0,4.9500482616,4.9500482616,0.453184136455,0.0,0.453184136455
 03/16  14:00:00,13.6873651151,2.25362142622,1.53364716569,0.0,4.9500482616,4.9500482616,0.453099884507,0.0,0.453099884507
 03/16  15:00:00,13.803522509,2.25362142622,1.64980455953,0.0,4.9500482616,4.9500482616,0.453101599111,0.0,0.453101599111
 03/16  16:00:00,13.8544134608,2.25362142622,1.70069551142,0.0,4.9500482616,4.9500482616,0.45314636281,0.0,0.45314636281
 03/16  17:00:00,8.70468586694,2.25362142622,0.951010816714,0.0,2.750026812,2.750026812,0.453125474935,0.0,0.453125474935
 03/16  18:00:00,6.63079696901,2.25362142622,0.527138005985,0.0,1.6500160872,2.2000214496,0.453126606722,0.0,0.453126606722
 03/16  19:00:00,7.57208026982,2.25362142622,0.316921306789,0.0,1.6500160872,2.2000214496,0.453108640293,0.0,0.453108640293
 03/16  20:00:00,8.0125223127,2.25362142622,0.155868712069,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  21:00:00,7.93013285701,2.25362142622,0.0734792563862,0.0,1.1000107248,2.2000214496,0.453100463132,0.0,0.453100463132
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080292693,0.0,0.453080292693
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056080302,0.0,0.453056080302
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086744883,0.0,0.453086744883
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081729336,0.0,0.453081729336
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076708697,0.0,0.453076708697
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.35298628801,2.25362142622,0.0463380497846,0.0,0.5500053624,2.2000214496,0.494266444944,0.0411760506728,0.453090394271
 03/17  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.52748172405,1.07437750167,0.453104222382
 03/17  08:00:00,12.2021297177,2.25362142622,0.0484117682371,0.0,4.9500482616,4.9500482616,0.45313834907,0.0,0.45313834907
 03/17  09:00:00,12.203941526,2.25362142622,0.0502235765245,0.0,4.9500482616,4.9500482616,0.453161379209,0.0,0.453161379209
 03/17  10:00:00,12.5678036739,2.25362142622,0.414085724502,0.0,4.9500482616,4.9500482616,0.45315709736,0.0,0.45315709736
 03/17  11:00:00,13.0156287333,2.25362142622,0.861910783881,0.0,4.9500482616,4.9500482616,0.453174136707,0.0,0.453174136707
 03/17  12:00:00,12.4887208136,2.25362142622,0.885008226585,0.0,4.9500482616,4.4000428992,0.453188456896,0.0,0.453188456896
 03/17  13:00:00,13.6213762435,2.25362142622,1.46765829412,0.0,4.9500482616,4.9500482616,0.886381716103,0.0,0.886381716103
 03/17  14:00:00,13.8998113282,2.25362142622,1.7460933788,0.0,4.9500482616,4.9500482616,0.453131962141,0.0,0.453131962141
 03/17  15:00:00,13.9805132383,2.25362142622,1.82679528891,0.0,4.9500482616,4.9500482616,0.453133756785,0.0,0.453133756785
 03/17  16:00:00,13.9993785789,2.25362142622,1.84566062948,0.0,4.9500482616,4.9500482616,0.453152638179,0.0,0.453152638179
 03/17  17:00:00,8.70507310866,2.25362142622,0.951398058435,0.0,2.750026812,2.750026812,0.453138257307,0.0,0.453138257307
 03/17  18:00:00,6.60764038177,2.25362142622,0.503981418746,0.0,1.6500160872,2.2000214496,0.453115817504,0.0,0.453115817504
 03/17  19:00:00,7.16970354368,2.25362142622,0.298377913983,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/17  20:00:00,7.98338823307,2.25362142622,0.126734632441,0.0,1.1000107248,2.2000214496,0.453112348556,0.0,0.453112348556
 03/17  21:00:00,7.90503044625,2.25362142622,0.0483768456212,0.0,1.1000107248,2.2000214496,0.453092205351,0.0,0.453092205351
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070798982,0.0,0.453070798982
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306576804,0.0,0.45306576804
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060695409,0.0,0.453060695409
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055606767,0.0,0.453055606767
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086187081,0.0,0.453086187081
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.3645011524,2.25362142622,0.0578529141781,0.0,0.5500053624,2.2000214496,0.495318430064,0.0422360910729,0.453082338991
 03/18  07:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,1.34049681061,0.887409547817,0.453087262793
 03/18  08:00:00,6.65543538274,2.25362142622,0.00177105731729,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  09:00:00,6.6554866484,2.25362142622,0.00182232296886,0.0,1.6500160872,2.750026812,0.453108621657,0.0,0.453108621657
 03/18  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453106789701,0.0,0.453106789701
 03/18  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453109122965,0.0,0.453109122965
 03/18  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453116468869,0.0,0.453116468869
 03/18  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.45311500291,0.0,0.45311500291
 03/18  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453106454534,0.0,0.453106454534
 03/18  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453108320764,0.0,0.453108320764
 03/18  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.453085998902,0.0,0.453085998902
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093093135,0.0,0.453093093135
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081414253,0.0,0.453081414253
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075826958,0.0,0.453075826958
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068138804,0.0,0.453068138804
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061964566,0.0,0.453061964566
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085036187,0.0,0.453085036187
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073904911,0.0,0.453073904911
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076052983,0.0,0.453076052983
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063658247,0.0,0.453063658247
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088994715,0.0,0.453088994715
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307623552,0.0,0.45307623552
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092096299,0.0,0.453092096299
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097150981,0.0,0.453097150981
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090674536,0.0,0.453090674536
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077139514,0.0,0.453077139514
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064617941,0.0,0.453064617941
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072163643,0.0,0.453072163643
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080472905,0.0,0.453080472905
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078071312,0.0,0.453078071312
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066858922,0.0,0.453066858922
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059382155,0.0,0.453059382155
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089789822,0.0,0.453089789822
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084592455,0.0,0.453084592455
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.34289779356,2.25362142622,0.036249555337,0.0,0.5500053624,2.2000214496,0.742154478653,0.289068398697,0.453086079955
 03/20  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.92644576822,1.47333426493,0.453111503288
 03/20  08:00:00,12.1987513579,2.25362142622,0.0450334084719,0.0,4.9500482616,4.9500482616,0.453114646926,0.0,0.453114646926
 03/20  09:00:00,12.165471444,2.25362142622,0.0117534946016,0.0,4.9500482616,4.9500482616,0.453135874527,0.0,0.453135874527
 03/20  10:00:00,12.1550986716,2.25362142622,0.00138072214864,0.0,4.9500482616,4.9500482616,0.453161783526,0.0,0.453161783526
 03/20  11:00:00,12.333704773,2.25362142622,0.179986823573,0.0,4.9500482616,4.9500482616,0.453177777814,0.0,0.453177777814
 03/20  12:00:00,11.9711956781,2.25362142622,0.367483091059,0.0,4.9500482616,4.4000428992,0.453196027102,0.0,0.453196027102
 03/20  13:00:00,13.0447766479,2.25362142622,0.891058698515,0.0,4.9500482616,4.9500482616,0.886364428715,0.0,0.886364428715
 03/20  14:00:00,13.2945883901,2.25362142622,1.14087044065,0.0,4.9500482616,4.9500482616,0.4531313191,0.0,0.4531313191
 03/20  15:00:00,13.4246010337,2.25362142622,1.27088308426,0.0,4.9500482616,4.9500482616,0.453151834825,0.0,0.453151834825
 03/20  16:00:00,13.2231357988,2.25362142622,1.06941784939,0.0,4.9500482616,4.9500482616,0.453170282834,0.0,0.453170282834
 03/20  17:00:00,7.9020497387,2.25362142622,0.148374688471,0.0,2.750026812,2.750026812,0.453130452393,0.0,0.453130452393
 03/20  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453094548161,0.0,0.453094548161
 03/20  19:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.0229776964056,0.00297769640561,0.02
 03/20  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453108060093,0.0,0.453108060093
 03/20  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453067532892,0.0,0.453067532892
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066092476,0.0,0.453066092476
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060873871,0.0,0.453060873871
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055611514,0.0,0.453055611514
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085975616,0.0,0.453085975616
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080708741,0.0,0.453080708741
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.36488536181,2.25362142622,0.0582371235832,0.0,0.5500053624,2.2000214496,0.453093669027,0.0,0.453093669027
 03/21  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.21300083511,0.759884058772,0.453116776342
 03/21  08:00:00,12.1930515825,2.25362142622,0.0393336330926,0.0,4.9500482616,4.9500482616,0.484400975184,0.0312691002655,0.453131874919
 03/21  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453152811248,0.0,0.453152811248
 03/21  10:00:00,12.1552178838,2.25362142622,0.00149993433485,0.0,4.9500482616,4.9500482616,0.453117197983,0.0,0.453117197983
 03/21  11:00:00,12.3715715689,2.25362142622,0.217853619455,0.0,4.9500482616,4.9500482616,0.453174682938,0.0,0.453174682938
 03/21  12:00:00,11.8375085063,2.25362142622,0.233795919232,0.0,4.9500482616,4.4000428992,0.453197306873,0.0,0.453197306873
 03/21  13:00:00,12.635087827,2.25362142622,0.481369877568,0.0,4.9500482616,4.9500482616,0.886306779049,0.0,0.886306779049
 03/21  14:00:00,12.6737634335,2.25362142622,0.520045484119,0.0,4.9500482616,4.9500482616,0.453144329408,0.0,0.453144329408
 03/21  15:00:00,12.5989184903,2.25362142622,0.445200540865,0.0,4.9500482616,4.9500482616,0.453144548373,0.0,0.453144548373
 03/21  16:00:00,12.4876318849,2.25362142622,0.333913935499,0.0,4.9500482616,4.9500482616,0.453169780189,0.0,0.453169780189
 03/21  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.485973721213,0.0328457885421,0.453127932671
 03/21  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.479596668999,0.0264740833707,0.453122585629
 03/21  19:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/21  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453109682653,0.0,0.453109682653
 03/21  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453060312916,0.0,0.453060312916
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057729172,0.0,0.453057729172
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088075284,0.0,0.453088075284
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082747309,0.0,0.453082747309
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077410831,0.0,0.453077410831
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075298714,0.0,0.453075298714
 03/22  06:00:00,7.32188106672,2.25362142622,0.0152328284961,0.0,0.5500053624,2.2000214496,0.804931015847,0.351843391289,0.453087624559
 03/22  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.35554333747,3.90242619081,0.453117146659
 03/22  08:00:00,12.161593051,2.25362142622,0.00787510154009,0.0,4.9500482616,4.9500482616,0.688795559615,0.235652108782,0.453143450833
 03/22  09:00:00,12.1703925718,2.25362142622,0.0166746223412,0.0,4.9500482616,4.9500482616,0.45315532755,0.0,0.45315532755
 03/22  10:00:00,12.238605397,2.25362142622,0.0848874475378,0.0,4.9500482616,4.9500482616,0.45315656164,0.0,0.45315656164
 03/22  11:00:00,12.2428377152,2.25362142622,0.0891197657601,0.0,4.9500482616,4.9500482616,0.453176472688,0.0,0.453176472688
 03/22  12:00:00,11.7007022892,2.25362142622,0.096989702129,0.0,4.9500482616,4.4000428992,0.453198258422,0.0,0.453198258422
 03/22  13:00:00,12.4365634319,2.25362142622,0.282845482508,0.0,4.9500482616,4.9500482616,0.453192841127,0.0,0.453192841127
 03/22  14:00:00,12.5770449133,2.25362142622,0.423326963867,0.0,4.9500482616,4.9500482616,0.453170626946,0.0,0.453170626946
 03/22  15:00:00,12.6917734827,2.25362142622,0.538055533255,0.0,4.9500482616,4.9500482616,0.453151083954,0.0,0.453151083954
 03/22  16:00:00,12.7878574427,2.25362142622,0.634139493298,0.0,4.9500482616,4.9500482616,0.88631034753,0.0,0.88631034753
 03/22  17:00:00,7.99381783893,2.25362142622,0.240142788705,0.0,2.750026812,2.750026812,0.461200353616,0.00807053562159,0.453129817995
 03/22  18:00:00,6.24589886635,2.25362142622,0.142239903321,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/22  19:00:00,6.91213559067,2.25362142622,0.0408099609721,0.0,1.6500160872,2.2000214496,0.453112000515,0.0,0.453112000515
 03/22  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453105230956,0.0,0.453105230956
 03/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453088297024,0.0,0.453088297024
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308166479,0.0,0.45308166479
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074915251,0.0,0.453074915251
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069491849,0.0,0.453069491849
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064078773,0.0,0.453064078773
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065401085,0.0,0.453065401085
 03/23  06:00:00,7.32680690949,2.25362142622,0.0201586712649,0.0,0.5500053624,2.2000214496,1.16295630197,0.709882307028,0.453073994944
 03/23  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.10978352098,5.08978352098,0.02
 03/23  08:00:00,12.1571051669,2.25362142622,0.00338721747994,0.0,4.9500482616,4.9500482616,0.858208544492,0.405083863797,0.453124680695
 03/23  09:00:00,12.1547393691,2.25362142622,0.00102141969296,0.0,4.9500482616,4.9500482616,0.886313897943,0.0,0.886313897943
 03/23  10:00:00,12.1686105552,2.25362142622,0.0148926057652,0.0,4.9500482616,4.9500482616,0.453164837057,0.0,0.453164837057
 03/23  11:00:00,12.2242668645,2.25362142622,0.0705489150577,0.0,4.9500482616,4.9500482616,0.453179818882,0.0,0.453179818882
 03/23  12:00:00,11.7444435246,2.25362142622,0.140730937583,0.0,4.9500482616,4.4000428992,0.45319859036,0.0,0.45319859036
 03/23  13:00:00,12.5300273964,2.25362142622,0.376309447011,0.0,4.9500482616,4.9500482616,0.453185772707,0.0,0.453185772707
 03/23  14:00:00,12.6767607025,2.25362142622,0.523042753106,0.0,4.9500482616,4.9500482616,0.4531567731,0.0,0.4531567731
 03/23  15:00:00,12.7592426342,2.25362142622,0.605524684723,0.0,4.9500482616,4.9500482616,0.45309648661,0.0,0.45309648661
 03/23  16:00:00,12.7876777411,2.25362142622,0.633959791645,0.0,4.9500482616,4.9500482616,0.453153822938,0.0,0.453153822938
 03/23  17:00:00,7.9141643079,2.25362142622,0.160489257677,0.0,2.750026812,2.750026812,0.458379762371,0.00522581522458,0.453153947147
 03/23  18:00:00,6.18565232979,2.25362142622,0.0819933667666,0.0,1.6500160872,2.2000214496,0.453125880814,0.0,0.453125880814
 03/23  19:00:00,6.90524284505,2.25362142622,0.0339172153554,0.0,1.6500160872,2.2000214496,0.453108418184,0.0,0.453108418184
 03/23  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453118028783,0.0,0.453118028783
 03/23  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453098078578,0.0,0.453098078578
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081486728,0.0,0.453081486728
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056842367,0.0,0.453056842367
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308695586,0.0,0.45308695586
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081488302,0.0,0.453081488302
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087221385,0.0,0.453087221385
 03/24  06:00:00,7.32641733915,2.25362142622,0.0197691009225,0.0,0.5500053624,2.2000214496,0.732373041879,0.712373041879,0.02
 03/24  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.28298571569,4.82987874861,0.453106967073
 03/24  08:00:00,12.1582952689,2.25362142622,0.00457731947469,0.0,4.9500482616,4.9500482616,0.696679673295,0.243540638759,0.453139034536
 03/24  09:00:00,12.1878191,2.25362142622,0.0341011505537,0.0,4.9500482616,4.9500482616,0.454944777399,0.00178779083148,0.453156986568
 03/24  10:00:00,12.2701632003,2.25362142622,0.116445250837,0.0,4.9500482616,4.9500482616,0.453155068562,0.0,0.453155068562
 03/24  11:00:00,12.3785351734,2.25362142622,0.224817223961,0.0,4.9500482616,4.9500482616,0.886336311075,0.0,0.886336311075
 03/24  12:00:00,11.9541573481,2.25362142622,0.350444761046,0.0,4.9500482616,4.4000428992,0.453202131369,0.0,0.453202131369
 03/24  13:00:00,12.8544322129,2.25362142622,0.700714263497,0.0,4.9500482616,4.9500482616,0.453173531523,0.0,0.453173531523
 03/24  14:00:00,13.0786898929,2.25362142622,0.924971943479,0.0,4.9500482616,4.9500482616,0.453151096034,0.0,0.453151096034
 03/24  15:00:00,13.2974408109,2.25362142622,1.14372286146,0.0,4.9500482616,4.9500482616,0.45314902026,0.0,0.45314902026
 03/24  16:00:00,13.4415760011,2.25362142622,1.2878580517,0.0,4.9500482616,4.9500482616,0.453150221902,0.0,0.453150221902
 03/24  17:00:00,8.50412512397,2.25362142622,0.75045007374,0.0,2.750026812,2.750026812,0.453125204703,0.0,0.453125204703
 03/24  18:00:00,6.62268791249,2.25362142622,0.519028949459,0.0,1.6500160872,2.2000214496,0.453115568155,0.0,0.453115568155
 03/24  19:00:00,7.13411986608,2.25362142622,0.262794236388,0.0,1.6500160872,2.2000214496,0.453110929523,0.0,0.453110929523
 03/24  20:00:00,7.88848652656,2.25362142622,0.0318329259302,0.0,1.1000107248,2.2000214496,0.453113491906,0.0,0.453113491906
 03/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082159106,0.0,0.453082159106
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075954927,0.0,0.453075954927
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069166983,0.0,0.453069166983
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063610982,0.0,0.453063610982
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058055425,0.0,0.453058055425
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065595035,0.0,0.453065595035
 03/25  06:00:00,7.34905034835,2.25362142622,0.0424021101257,0.0,0.5500053624,2.2000214496,0.140053713693,0.120053713693,0.02
 03/25  07:00:00,6.15937502869,2.25362142622,0.00422679045922,0.0,0.5500053624,2.2000214496,2.3911457746,1.93805014939,0.453095625204
 03/25  08:00:00,6.65780454275,2.25362142622,0.00414021732503,0.0,1.6500160872,2.750026812,0.695656309785,0.242546219244,0.453110090542
 03/25  09:00:00,6.70049888872,2.25362142622,0.0468345632947,0.0,1.6500160872,2.750026812,0.45312187547,0.0,0.45312187547
 03/25  10:00:00,6.7856746357,2.25362142622,0.13201031027,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  11:00:00,6.85810890734,2.25362142622,0.204444581913,0.0,1.6500160872,2.750026812,0.453118457215,0.0,0.453118457215
 03/25  12:00:00,5.25871755144,2.25362142622,0.255069313214,0.0,0.8250080436,1.9250187684,0.453124313724,0.0,0.453124313724
 03/25  13:00:00,5.3291259619,2.25362142622,0.325477723678,0.0,0.8250080436,1.9250187684,0.453112615131,0.0,0.453112615131
 03/25  14:00:00,5.26635088337,2.25362142622,0.262702645139,0.0,0.8250080436,1.9250187684,0.453099620436,0.0,0.453099620436
 03/25  15:00:00,5.25778777379,2.25362142622,0.254139535568,0.0,0.8250080436,1.9250187684,0.453085526776,0.0,0.453085526776
 03/25  16:00:00,5.34197096682,2.25362142622,0.338322728597,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  17:00:00,4.45298549417,2.25362142622,0.274345299543,0.0,0.2750026812,1.6500160872,0.453077263034,0.0,0.453077263034
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084470202,0.0,0.453084470202
 03/25  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091080812,0.0,0.453091080812
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065868118,0.0,0.453065868118
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061465859,0.0,0.453061465859
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075020069,0.0,0.453075020069
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079532885,0.0,0.453079532885
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068011626,0.0,0.453068011626
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063141337,0.0,0.453063141337
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056736177,0.0,0.453056736177
 03/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080060799,0.0,0.453080060799
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068539922,0.0,0.453068539922
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062984403,0.0,0.453062984403
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089486456,0.0,0.453089486456
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075635281,0.0,0.453075635281
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079165648,0.0,0.453079165648
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054268148,0.0,0.453054268148
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307934677,0.0,0.45307934677
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079455806,0.0,0.453079455806
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086852882,0.0,0.453086852882
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307369929,0.0,0.45307369929
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080517055,0.0,0.453080517055
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074952195,0.0,0.453074952195
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069258882,0.0,0.453069258882
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076638638,0.0,0.453076638638
 03/27  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,8.14884405907,8.12884405907,0.02
 03/27  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.7682644444,12.3151547249,0.45310971953
 03/27  08:00:00,12.155272481,2.25362142622,0.00155453161905,0.0,4.9500482616,4.9500482616,4.47297510242,4.01982672674,0.453148375675
 03/27  09:00:00,12.1556054748,2.25362142622,0.0018875253668,0.0,4.9500482616,4.9500482616,1.16348935509,0.710336564538,0.453152790552
 03/27  10:00:00,12.1540120164,2.25362142622,0.000294066966814,0.0,4.9500482616,4.9500482616,0.453162662017,0.0,0.453162662017
 03/27  11:00:00,12.1617215926,2.25362142622,0.00800364320902,0.0,4.9500482616,4.9500482616,0.453165843733,0.0,0.453165843733
 03/27  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.886378653512,0.0,0.886378653512
 03/27  13:00:00,12.280999547,2.25362142622,0.12728159754,0.0,4.9500482616,4.9500482616,0.453186034749,0.0,0.453186034749
 03/27  14:00:00,12.4973336282,2.25362142622,0.343615678767,0.0,4.9500482616,4.9500482616,0.453146459566,0.0,0.453146459566
 03/27  15:00:00,12.7852294835,2.25362142622,0.63151153412,0.0,4.9500482616,4.9500482616,0.453144666784,0.0,0.453144666784
 03/27  16:00:00,13.085148484,2.25362142622,0.931430534622,0.0,4.9500482616,4.9500482616,0.453153129888,0.0,0.453153129888
 03/27  17:00:00,8.17373593257,2.25362142622,0.420060882345,0.0,2.750026812,2.750026812,0.45932635188,0.00619891955703,0.453127432323
 03/27  18:00:00,6.29915772267,2.25362142622,0.195498759646,0.0,1.6500160872,2.2000214496,0.453123965614,0.0,0.453123965614
 03/27  19:00:00,6.92496154498,2.25362142622,0.0536359152854,0.0,1.6500160872,2.2000214496,0.453103698391,0.0,0.453103698391
 03/27  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453098821223,0.0,0.453098821223
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090589844,0.0,0.453090589844
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308327231,0.0,0.45308327231
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077540536,0.0,0.453077540536
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307177543,0.0,0.45307177543
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066006234,0.0,0.453066006234
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  06:00:00,7.35878766286,2.25362142622,0.0521394246318,0.0,0.5500053624,2.2000214496,0.45309036063,0.0,0.45309036063
 03/28  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.55772103988,1.10464068554,0.453080354343
 03/28  08:00:00,12.1908313864,2.25362142622,0.0371134369643,0.0,4.9500482616,4.9500482616,0.45314814031,0.0,0.45314814031
 03/28  09:00:00,12.3006420562,2.25362142622,0.146924106752,0.0,4.9500482616,4.9500482616,0.453158453081,0.0,0.453158453081
 03/28  10:00:00,12.6947693775,2.25362142622,0.54105142806,0.0,4.9500482616,4.9500482616,0.453156325327,0.0,0.453156325327
 03/28  11:00:00,13.1067101496,2.25362142622,0.952992200143,0.0,4.9500482616,4.9500482616,0.453167705398,0.0,0.453167705398
 03/28  12:00:00,12.6523991256,2.25362142622,1.04868653854,0.0,4.9500482616,4.4000428992,0.453184434729,0.0,0.453184434729
 03/28  13:00:00,13.7727500264,2.25362142622,1.61903207694,0.0,4.9500482616,4.9500482616,0.886316420804,0.0,0.886316420804
 03/28  14:00:00,13.8544978473,2.25362142622,1.70077989788,0.0,4.9500482616,4.9500482616,0.453152468715,0.0,0.453152468715
 03/28  15:00:00,13.7936178384,2.25362142622,1.63989988899,0.0,4.9500482616,4.9500482616,0.453140399826,0.0,0.453140399826
 03/28  16:00:00,14.0825191811,2.25362142622,1.92880123166,0.0,4.9500482616,4.9500482616,0.453166846693,0.0,0.453166846693
 03/28  17:00:00,8.95217486762,2.25362142622,1.19849981739,0.0,2.750026812,2.750026812,0.453131167159,0.0,0.453131167159
 03/28  18:00:00,6.91655088122,2.25362142622,0.812891918192,0.0,1.6500160872,2.2000214496,0.45312593491,0.0,0.45312593491
 03/28  19:00:00,7.42715091833,2.25362142622,0.555825288639,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  20:00:00,8.16611364291,2.25362142622,0.309460042288,0.0,1.1000107248,2.2000214496,0.453104480919,0.0,0.453104480919
 03/28  21:00:00,8.03712472033,2.25362142622,0.180471119707,0.0,1.1000107248,2.2000214496,0.453085781731,0.0,0.453085781731
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080970402,0.0,0.453080970402
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075207758,0.0,0.453075207758
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306937718,0.0,0.45306937718
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063531645,0.0,0.453063531645
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076805838,0.0,0.453076805838
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  06:00:00,7.34210755069,2.25362142622,0.0354593124645,0.0,0.5500053624,2.2000214496,0.49511638416,0.0420466990502,0.453069685109
 03/29  07:00:00,7.26149253632,2.25362142622,0.00633357329179,0.0,1.6500160872,2.2000214496,1.72005053249,1.26695996923,0.453090563257
 03/29  08:00:00,12.1947997024,2.25362142622,0.0410817530133,0.0,4.9500482616,4.9500482616,0.453101246874,0.0,0.453101246874
 03/29  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453120126649,0.0,0.453120126649
 03/29  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453142490636,0.0,0.453142490636
 03/29  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453168265191,0.0,0.453168265191
 03/29  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.516060813251,0.0629076218678,0.453153191383
 03/29  13:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45318963615,0.0,0.45318963615
 03/29  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453161327624,0.0,0.453161327624
 03/29  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453150692723,0.0,0.453150692723
 03/29  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.886296846888,0.0,0.886296846888
 03/29  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.614435233539,0.161341525063,0.453093708477
 03/29  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.184204016096,0.164204016096,0.02
 03/29  19:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.31910696673,0.866006489241,0.453100477493
 03/29  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.38145161909,1.92833569142,0.453115927672
 03/29  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.2043787766,2.75130400734,0.453074769256
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067741429,0.0,0.453067741429
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061895174,0.0,0.453061895174
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305596638,0.0,0.45305596638
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085608602,0.0,0.453085608602
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088713849,0.0,0.453088713849
 03/30  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.04415470017,5.59109619184,0.453058508328
 03/30  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.33803791998,9.31803791998,0.02
 03/30  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.51547751639,3.06236562051,0.45311189588
 03/30  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.44953495788,1.99640487835,0.453130079531
 03/30  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.78373539031,1.89747232452,0.88626306579
 03/30  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.74751479153,1.29433850563,0.4531762859
 03/30  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.41414875429,1.96101436356,0.453134390728
 03/30  13:00:00,12.1544571931,2.25362142622,0.000739243650943,0.0,4.9500482616,4.9500482616,1.05653576501,0.603350620211,0.4531851448
 03/30  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.944573223926,0.49145741909,0.453115804836
 03/30  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.577241687133,0.124109341399,0.453132345734
 03/30  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.48739278862,0.0342589049746,0.453133883645
 03/30  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,3.22550510003,2.772365609,0.453139491031
 03/30  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.72375969025,5.27064290371,0.453116786537
 03/30  19:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.74591302727,6.29282098008,0.453092047193
 03/30  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.70778140789,7.25466876131,0.453112646579
