Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/30  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.82745788095,7.80745788095,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092441278,0.0,0.453092441278
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085800794,0.0,0.453085800794
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078407883,0.0,0.453078407883
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072387599,0.0,0.453072387599
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306639007,0.0,0.45306639007
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073317679,0.0,0.453073317679
 03/31  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.0831451313,13.0631451313,0.02
 03/31  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.0848097614,16.6317042641,0.453105497356
 03/31  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.05701527294,7.6038723425,0.45314293044
 03/31  09:00:00,12.154539972,2.25362142622,0.000822022589149,0.0,4.9500482616,4.9500482616,4.72797541812,4.27481758352,0.453157834601
 03/31  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.7385712929,2.28541758231,0.453153710594
 03/31  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.19990924306,0.746739864397,0.453169378661
 03/31  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.55195526165,0.665577594914,0.886377666736
 03/31  13:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.536253185281,0.0830608947324,0.453192290548
 03/31  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453145176541,0.0,0.453145176541
 03/31  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45314652995,0.0,0.45314652995
 03/31  16:00:00,12.1573539958,2.25362142622,0.00363604636175,0.0,4.9500482616,4.9500482616,0.453165113322,0.0,0.453165113322
 03/31  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.648001606117,0.194887678702,0.453113927414
 03/31  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.08166920847,0.628547974892,0.453121233573
 03/31  19:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.77942356028,1.32632122074,0.453102339537
 03/31  20:00:00,7.85696221194,2.25362142622,0.000308611317348,0.0,1.1000107248,2.2000214496,2.97944595953,2.95944595953,0.02
 03/31  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.36189116993,3.90880200707,0.453089162862
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065590973,0.0,0.453065590973
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059553356,0.0,0.453059553356
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089017615,0.0,0.453089017615
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082960404,0.0,0.453082960404
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076894595,0.0,0.453076894595
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,4.69465333501,4.24156593119,0.453087403819
 04/01  07:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.69030416872,6.2372337396,0.453070429119
 04/01  08:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,3.95185948625,3.49874925061,0.453110235638
 04/01  09:00:00,6.65467893493,2.25362142622,0.00101460950429,0.0,1.6500160872,2.750026812,1.65006991116,1.63006991116,0.02
 04/01  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,1.19336615033,0.740255224908,0.453110925419
 04/01  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.63150783944,0.178385901918,0.453121937522
 04/01  12:00:00,5.00432435445,2.25362142622,0.000676116223172,0.0,0.8250080436,1.9250187684,0.47437442394,0.0212566721696,0.45311775177
 04/01  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453115589312,0.0,0.453115589312
 04/01  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453068427614,0.0,0.453068427614
 04/01  15:00:00,5.0087089854,2.25362142622,0.00506074717412,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  16:00:00,5.05535304154,2.25362142622,0.0517048033091,0.0,0.8250080436,1.9250187684,0.453068657191,0.0,0.453068657191
 04/01  17:00:00,4.32756133893,2.25362142622,0.1489211443,0.0,0.2750026812,1.6500160872,0.453087434383,0.0,0.453087434383
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093445388,0.0,0.453093445388
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086372917,0.0,0.453086372917
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091302209,0.0,0.453091302209
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064062609,0.0,0.453064062609
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056934073,0.0,0.453056934073
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079170566,0.0,0.453079170566
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067223226,0.0,0.453067223226
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068075013,0.0,0.453068075013
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054965245,0.0,0.453054965245
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088784459,0.0,0.453088784459
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089108015,0.0,0.453089108015
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087548667,0.0,0.453087548667
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092987196,0.0,0.453092987196
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074775269,0.0,0.453074775269
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307951183,0.0,0.45307951183
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085540472,0.0,0.453085540472
 04/02  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082289539,0.0,0.453082289539
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089973857,0.0,0.453089973857
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059333028,0.0,0.453059333028
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308210452,0.0,0.45308210452
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074396261,0.0,0.453074396261
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068162126,0.0,0.453068162126
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061923165,0.0,0.453061923165
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  06:00:00,7.35735330397,2.25362142622,0.0507050657458,0.0,0.5500053624,2.2000214496,0.453072135157,0.0,0.453072135157
 04/03  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.18402281259,0.730939038881,0.453083773713
 04/03  08:00:00,12.2660274573,2.25362142622,0.112309507869,0.0,4.9500482616,4.9500482616,0.475725361888,0.0225848071523,0.453140554735
 04/03  09:00:00,12.5428513533,2.25362142622,0.389133403864,0.0,4.9500482616,4.9500482616,0.453157679506,0.0,0.453157679506
 04/03  10:00:00,12.8825774155,2.25362142622,0.728859466059,0.0,4.9500482616,4.9500482616,0.453157671008,0.0,0.453157671008
 04/03  11:00:00,13.2316795966,2.25362142622,1.07796164712,0.0,4.9500482616,4.9500482616,0.453166999874,0.0,0.453166999874
 04/03  12:00:00,12.7232949707,2.25362142622,1.11958238366,0.0,4.9500482616,4.4000428992,0.453183525042,0.0,0.453183525042
 04/03  13:00:00,13.7427682293,2.25362142622,1.58905027989,0.0,4.9500482616,4.9500482616,0.886359813268,0.0,0.886359813268
 04/03  14:00:00,13.9980774035,2.25362142622,1.84435945408,0.0,4.9500482616,4.9500482616,0.453115898898,0.0,0.453115898898
 04/03  15:00:00,14.2574449396,2.25362142622,2.10372699013,0.0,4.9500482616,4.9500482616,0.453110482952,0.0,0.453110482952
 04/03  16:00:00,14.4659695105,2.25362142622,2.31225156104,0.0,4.9500482616,4.9500482616,0.453162692175,0.0,0.453162692175
 04/03  17:00:00,9.38940467149,2.25362142622,1.63572962126,0.0,2.750026812,2.750026812,0.453125138343,0.0,0.453125138343
 04/03  18:00:00,7.35389555403,2.25362142622,1.25023659101,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/03  19:00:00,7.36805498752,2.25362142622,0.880562691156,0.0,1.6500160872,2.2000214496,0.45305679003,0.0,0.45305679003
 04/03  20:00:00,8.30273278122,2.25362142622,0.446079180591,0.0,1.1000107248,2.2000214496,0.453108465676,0.0,0.453108465676
 04/03  21:00:00,8.0741415615,2.25362142622,0.217487960869,0.0,1.1000107248,2.2000214496,0.453089846501,0.0,0.453089846501
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080883818,0.0,0.453080883818
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307465332,0.0,0.45307465332
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068331406,0.0,0.453068331406
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062010691,0.0,0.453062010691
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062207113,0.0,0.453062207113
 04/04  06:00:00,7.4070864184,2.25362142622,0.100438180173,0.0,0.5500053624,2.2000214496,0.453069467594,0.0,0.453069467594
 04/04  07:00:00,6.90547738294,2.25362142622,0.0341517532452,0.0,1.6500160872,2.2000214496,0.390227371288,0.370227371288,0.02
 04/04  08:00:00,12.9713462239,2.25362142622,0.817628274487,0.0,4.9500482616,4.9500482616,0.453116375467,0.0,0.453116375467
 04/04  09:00:00,13.2593836499,2.25362142622,1.1056657005,0.0,4.9500482616,4.9500482616,0.453137783146,0.0,0.453137783146
 04/04  10:00:00,13.3590369775,2.25362142622,1.20531902805,0.0,4.9500482616,4.9500482616,0.886272084281,0.0,0.886272084281
 04/04  11:00:00,13.5478544245,2.25362142622,1.39413647511,0.0,4.9500482616,4.9500482616,0.453177560979,0.0,0.453177560979
 04/04  12:00:00,13.136889337,2.25362142622,1.53317675,0.0,4.9500482616,4.4000428992,0.453183118244,0.0,0.453183118244
 04/04  13:00:00,14.2340280903,2.25362142622,2.08031014092,0.0,4.9500482616,4.9500482616,0.453193231738,0.0,0.453193231738
 04/04  14:00:00,14.1850104149,2.25362142622,2.03129246547,0.0,4.9500482616,4.9500482616,0.453148514642,0.0,0.453148514642
 04/04  15:00:00,14.3743687705,2.25362142622,2.22065082103,0.0,4.9500482616,4.9500482616,0.453104690208,0.0,0.453104690208
 04/04  16:00:00,14.4941851672,2.25362142622,2.34046721773,0.0,4.9500482616,4.9500482616,0.453124049359,0.0,0.453124049359
 04/04  17:00:00,9.12108020085,2.25362142622,1.36740515062,0.0,2.750026812,2.750026812,0.453127664044,0.0,0.453127664044
 04/04  18:00:00,6.98933925183,2.25362142622,0.885680288808,0.0,1.6500160872,2.2000214496,0.453079194239,0.0,0.453079194239
 04/04  19:00:00,7.19292241116,2.25362142622,0.705430114796,0.0,1.6500160872,2.2000214496,0.453099710946,0.0,0.453099710946
 04/04  20:00:00,8.25732117043,2.25362142622,0.400667569807,0.0,1.1000107248,2.2000214496,0.453097376922,0.0,0.453097376922
 04/04  21:00:00,8.13322939178,2.25362142622,0.276575791157,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075487522,0.0,0.453075487522
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068809629,0.0,0.453068809629
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062458012,0.0,0.453062458012
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305605034,0.0,0.45305605034
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086665657,0.0,0.453086665657
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093543867,0.0,0.453093543867
 04/05  06:00:00,7.37200640815,2.25362142622,0.0653581699255,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.30008614419,0.846974713241,0.453111430951
 04/05  08:00:00,12.2538276018,2.25362142622,0.100109652414,0.0,4.9500482616,4.9500482616,0.453120910825,0.0,0.453120910825
 04/05  09:00:00,12.4776059935,2.25362142622,0.323888044092,0.0,4.9500482616,4.9500482616,0.453154390389,0.0,0.453154390389
 04/05  10:00:00,12.6973994034,2.25362142622,0.543681454004,0.0,4.9500482616,4.9500482616,0.453152730087,0.0,0.453152730087
 04/05  11:00:00,12.6717950602,2.25362142622,0.518077110779,0.0,4.9500482616,4.9500482616,0.453161964618,0.0,0.453161964618
 04/05  12:00:00,11.9894765672,2.25362142622,0.385763980165,0.0,4.9500482616,4.4000428992,0.886351866233,0.0,0.886351866233
 04/05  13:00:00,12.796768758,2.25362142622,0.643050808544,0.0,4.9500482616,4.9500482616,0.453157988479,0.0,0.453157988479
 04/05  14:00:00,12.8220951717,2.25362142622,0.668377222322,0.0,4.9500482616,4.9500482616,0.453150787178,0.0,0.453150787178
 04/05  15:00:00,12.9770861436,2.25362142622,0.823368194187,0.0,4.9500482616,4.9500482616,0.45314384481,0.0,0.45314384481
 04/05  16:00:00,13.1264583958,2.25362142622,0.972740446345,0.0,4.9500482616,4.9500482616,0.453123132078,0.0,0.453123132078
 04/05  17:00:00,8.15254183934,2.25362142622,0.398866789109,0.0,2.750026812,2.750026812,0.453131897591,0.0,0.453131897591
 04/05  18:00:00,6.29348227562,2.25362142622,0.189823312596,0.0,1.6500160872,2.2000214496,0.453117705439,0.0,0.453117705439
 04/05  19:00:00,6.56941598516,2.25362142622,0.0819236888043,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/05  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453112235749,0.0,0.453112235749
 04/05  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453032146123,0.0,0.453032146123
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076050224,0.0,0.453076050224
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087623005,0.0,0.453087623005
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079608343,0.0,0.453079608343
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073130869,0.0,0.453073130869
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066646828,0.0,0.453066646828
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,7.33195116367,2.25362142622,0.0253029254428,0.0,0.5500053624,2.2000214496,0.831429522465,0.378351881066,0.4530776414
 04/06  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.88866744534,4.43556965541,0.453097789934
 04/06  08:00:00,12.160120856,2.25362142622,0.00640290661,0.0,4.9500482616,4.9500482616,0.670161424755,0.217017443557,0.453143981198
 04/06  09:00:00,12.1550754252,2.25362142622,0.00135747572892,0.0,4.9500482616,4.9500482616,0.453157207507,0.0,0.453157207507
 04/06  10:00:00,12.1626451264,2.25362142622,0.00892717698001,0.0,4.9500482616,4.9500482616,0.453155339392,0.0,0.453155339392
 04/06  11:00:00,12.1771583039,2.25362142622,0.0234403544892,0.0,4.9500482616,4.9500482616,0.453167431958,0.0,0.453167431958
 04/06  12:00:00,11.6043651854,2.25362142622,0.000652598355943,0.0,4.9500482616,4.4000428992,0.453186720994,0.0,0.453186720994
 04/06  13:00:00,12.1690484611,2.25362142622,0.0153305116292,0.0,4.9500482616,4.9500482616,0.453184127379,0.0,0.453184127379
 04/06  14:00:00,12.1619653834,2.25362142622,0.00824743392338,0.0,4.9500482616,4.9500482616,0.453162708645,0.0,0.453162708645
 04/06  15:00:00,12.1623197948,2.25362142622,0.00860184534941,0.0,4.9500482616,4.9500482616,0.453128690338,0.0,0.453128690338
 04/06  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.886299428584,0.0,0.886299428584
 04/06  17:00:00,7.75716450345,2.25362142622,0.00348945322173,0.0,2.750026812,2.750026812,0.141944007198,0.121944007198,0.02
 04/06  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.660539153452,0.207430095854,0.453109057598
 04/06  19:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.900836375643,0.447749464075,0.453086911568
 04/06  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.44143413758,0.988331222212,0.453102915367
 04/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.71425609814,1.26117775696,0.453078341187
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068782896,0.0,0.453068782896
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062295695,0.0,0.453062295695
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055705994,0.0,0.453055705994
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308462182,0.0,0.45308462182
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088872197,0.0,0.453088872197
 04/07  06:00:00,7.32173157486,2.25362142622,0.0150833366312,0.0,0.5500053624,2.2000214496,1.78199439516,1.32893725421,0.45305714095
 04/07  07:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.31419570164,2.29419570164,0.02
 04/07  08:00:00,12.1752349645,2.25362142622,0.0215170151058,0.0,4.9500482616,4.9500482616,0.467809304474,0.0146752273422,0.453134077132
 04/07  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453145662929,0.0,0.453145662929
 04/07  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453100952437,0.0,0.453100952437
 04/07  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.886314553881,0.0,0.886314553881
 04/07  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453183182738,0.0,0.453183182738
 04/07  13:00:00,12.2412432548,2.25362142622,0.0875253054062,0.0,4.9500482616,4.9500482616,0.453153368969,0.0,0.453153368969
 04/07  14:00:00,12.396133437,2.25362142622,0.242415487565,0.0,4.9500482616,4.9500482616,0.453102373274,0.0,0.453102373274
 04/07  15:00:00,12.746718961,2.25362142622,0.593001011539,0.0,4.9500482616,4.9500482616,0.453097032008,0.0,0.453097032008
 04/07  16:00:00,13.295428435,2.25362142622,1.14171048562,0.0,4.9500482616,4.9500482616,0.453163317689,0.0,0.453163317689
 04/07  17:00:00,8.22656550425,2.25362142622,0.472890454019,0.0,2.750026812,2.750026812,0.453108593761,0.0,0.453108593761
 04/07  18:00:00,6.33547499222,2.25362142622,0.231816029198,0.0,1.6500160872,2.2000214496,0.453124402763,0.0,0.453124402763
 04/07  19:00:00,6.59186935136,2.25362142622,0.104377054998,0.0,1.6500160872,2.2000214496,0.453109073654,0.0,0.453109073654
 04/07  20:00:00,7.85865714836,2.25362142622,0.00200354773665,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/07  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453101246177,0.0,0.453101246177
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081868439,0.0,0.453081868439
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073855034,0.0,0.453073855034
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067238543,0.0,0.453067238543
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060571541,0.0,0.453060571541
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090991297,0.0,0.453090991297
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,7.34555024677,2.25362142622,0.0389020085448,0.0,0.5500053624,2.2000214496,0.653367985636,0.20027918466,0.453088800976
 04/08  07:00:00,5.38748157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,2.1462817853,1.69320057687,0.453081208427
 04/08  08:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.765980926291,0.312869115358,0.453111810932
 04/08  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.0475679446876,0.0275679446876,0.02
 04/08  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453086555087,0.0,0.453086555087
 04/08  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453078341169,0.0,0.453078341169
 04/08  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.21393681917,0.760815809998,0.453121009175
 04/08  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.33355104076,0.880447379287,0.453103661474
 04/08  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.30814611852,0.855077594383,0.453068524133
 04/08  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.937662691079,0.917662691079,0.02
 04/08  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.40696798344,0.95390061148,0.453067371965
 04/08  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,2.33439256119,1.8813092413,0.453083319892
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308812006,0.0,0.45308812006
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092917772,0.0,0.453092917772
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306776892,0.0,0.45306776892
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058683033,0.0,0.453058683033
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308525727,0.0,0.45308525727
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307273851,0.0,0.45307273851
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060307294,0.0,0.453060307294
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060386267,0.0,0.453060386267
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081642397,0.0,0.453081642397
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306923657,0.0,0.45306923657
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056796688,0.0,0.453056796688
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090123094,0.0,0.453090123094
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061542524,0.0,0.453061542524
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063354576,0.0,0.453063354576
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083673034,0.0,0.453083673034
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084779907,0.0,0.453084779907
 04/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058850433,0.0,0.453058850433
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087700147,0.0,0.453087700147
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080060036,0.0,0.453080060036
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067647405,0.0,0.453067647405
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059320633,0.0,0.453059320633
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087912872,0.0,0.453087912872
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081104083,0.0,0.453081104083
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.6801958893,15.2271043242,0.453091565194
 04/10  07:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.2908365336,14.8377266522,0.453109881323
 04/10  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.91493291758,7.4618168554,0.453116062182
 04/10  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.9148836983,5.46175402016,0.453129678145
 04/10  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.59852779712,4.14538117208,0.453146625041
 04/10  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.56727462287,3.11414204413,0.453132578744
 04/10  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.96738576197,3.51420301224,0.453182749731
 04/10  13:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.3143111166,1.86115513601,0.453155980588
 04/10  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.41285206934,0.959701606119,0.45315046322
 04/10  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.07634007478,0.623214672212,0.453125402572
 04/10  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.69631941778,0.810059819254,0.88625959853
 04/10  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,3.6625766968,3.6425766968,0.02
 04/10  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.07691443223,4.62381182991,0.453102602321
 04/10  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.54758618433,5.09450656336,0.453079620962
 04/10  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.38818639268,5.93509180972,0.453094582955
 04/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.4298601055,5.9767904999,0.453069605597
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059797016,0.0,0.453059797016
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088368246,0.0,0.453088368246
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081462347,0.0,0.453081462347
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074555216,0.0,0.453074555216
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078266819,0.0,0.453078266819
 04/11  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,8.71176610635,8.69176610635,0.02
 04/11  07:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.4429112557,9.98981596269,0.453095293015
 04/11  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.88180736483,3.42868648238,0.453120882447
 04/11  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.23502818085,1.78189777737,0.453130403483
 04/11  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.16126355982,0.70811812487,0.453145434952
 04/11  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.479876251557,0.0267206565432,0.453155595014
 04/11  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.886363956013,0.0,0.886363956013
 04/11  13:00:00,12.1685967848,2.25362142622,0.0148788353422,0.0,4.9500482616,4.9500482616,0.453127745404,0.0,0.453127745404
 04/11  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453131373576,0.0,0.453131373576
 04/11  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453124070914,0.0,0.453124070914
 04/11  16:00:00,12.1555025849,2.25362142622,0.0017846354942,0.0,4.9500482616,4.9500482616,0.453157696754,0.0,0.453157696754
 04/11  17:00:00,7.76076172781,2.25362142622,0.00708667758282,0.0,2.750026812,2.750026812,0.519218742935,0.0660917203424,0.453127022593
 04/11  18:00:00,6.12508175598,2.25362142622,0.021422792952,0.0,1.6500160872,2.2000214496,0.453122428076,0.0,0.453122428076
 04/11  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.456094317688,0.00299410972865,0.453100207959
 04/11  20:00:00,7.85700238317,2.25362142622,0.000348782540335,0.0,1.1000107248,2.2000214496,0.537565926105,0.517565926105,0.02
 04/11  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.19017743437,1.73708934551,0.45308808886
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083364804,0.0,0.453083364804
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076312839,0.0,0.453076312839
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068020914,0.0,0.453068020914
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061010255,0.0,0.453061010255
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089387652,0.0,0.453089387652
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.90878062563,5.4557176834,0.453062942222
 04/12  07:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.72746957985,9.27435201177,0.453117568077
 04/12  08:00:00,12.1550835809,2.25362142622,0.00136563150434,0.0,4.9500482616,4.9500482616,2.30536540654,1.85221786288,0.453147543661
 04/12  09:00:00,12.1554950737,2.25362142622,0.00177712428323,0.0,4.9500482616,4.9500482616,0.570683837672,0.117534669942,0.45314916773
 04/12  10:00:00,12.1739553776,2.25362142622,0.0202374282045,0.0,4.9500482616,4.9500482616,0.45315349022,0.0,0.45315349022
 04/12  11:00:00,12.1967016838,2.25362142622,0.0429837344137,0.0,4.9500482616,4.9500482616,0.453164291747,0.0,0.453164291747
 04/12  12:00:00,11.6178315257,2.25362142622,0.0141189386634,0.0,4.9500482616,4.4000428992,0.453185980206,0.0,0.453185980206
 04/12  13:00:00,12.3569188611,2.25362142622,0.203200911634,0.0,4.9500482616,4.9500482616,0.453182594066,0.0,0.453182594066
 04/12  14:00:00,12.6327797268,2.25362142622,0.479061777363,0.0,4.9500482616,4.9500482616,0.453142589164,0.0,0.453142589164
 04/12  15:00:00,12.926851585,2.25362142622,0.773133635602,0.0,4.9500482616,4.9500482616,0.45312541584,0.0,0.45312541584
 04/12  16:00:00,13.1775764867,2.25362142622,1.02385853732,0.0,4.9500482616,4.9500482616,0.886302180189,0.0,0.886302180189
 04/12  17:00:00,8.20597343281,2.25362142622,0.452298382581,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/12  18:00:00,6.34522217107,2.25362142622,0.241563208045,0.0,1.6500160872,2.2000214496,0.453125409393,0.0,0.453125409393
 04/12  19:00:00,6.23377962963,2.25362142622,0.130120666607,0.0,1.6500160872,2.2000214496,0.45311042468,0.0,0.45311042468
 04/12  20:00:00,7.87264339181,2.25362142622,0.015989791186,0.0,1.1000107248,2.2000214496,0.453115238896,0.0,0.453115238896
 04/12  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453086128284,0.0,0.453086128284
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075045916,0.0,0.453075045916
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084422173,0.0,0.453084422173
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078701158,0.0,0.453078701158
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070243375,0.0,0.453070243375
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073684394,0.0,0.453073684394
 04/13  06:00:00,7.33900780596,2.25362142622,0.0323595677337,0.0,0.5500053624,2.2000214496,0.299982997231,0.279982997231,0.02
 04/13  07:00:00,6.48979263889,2.25362142622,0.00230034253154,0.0,1.6500160872,2.2000214496,3.60208174868,3.14899139237,0.453090356312
 04/13  08:00:00,12.168399346,2.25362142622,0.014681396612,0.0,4.9500482616,4.9500482616,0.470198544482,0.0170533698758,0.453145174606
 04/13  09:00:00,12.248120571,2.25362142622,0.0944026215967,0.0,4.9500482616,4.9500482616,0.45314784508,0.0,0.45314784508
 04/13  10:00:00,12.314993754,2.25362142622,0.161275804592,0.0,4.9500482616,4.9500482616,0.453149990692,0.0,0.453149990692
 04/13  11:00:00,12.3771999714,2.25362142622,0.223482021988,0.0,4.9500482616,4.9500482616,0.453169856412,0.0,0.453169856412
 04/13  12:00:00,11.8285278855,2.25362142622,0.224815298487,0.0,4.9500482616,4.4000428992,0.886364191069,0.0,0.886364191069
 04/13  13:00:00,12.702073119,2.25362142622,0.548355169622,0.0,4.9500482616,4.9500482616,0.453187013759,0.0,0.453187013759
 04/13  14:00:00,12.9038494578,2.25362142622,0.750131508397,0.0,4.9500482616,4.9500482616,0.453118475798,0.0,0.453118475798
 04/13  15:00:00,13.07799835,2.25362142622,0.924280400594,0.0,4.9500482616,4.9500482616,0.453110321652,0.0,0.453110321652
 04/13  16:00:00,13.3288065483,2.25362142622,1.17508859892,0.0,4.9500482616,4.9500482616,0.45314228265,0.0,0.45314228265
 04/13  17:00:00,8.46613501311,2.25362142622,0.712459962885,0.0,2.750026812,2.750026812,0.45313013519,0.0,0.45313013519
 04/13  18:00:00,6.55307899584,2.25362142622,0.449420032811,0.0,1.6500160872,2.2000214496,0.453118681786,0.0,0.453118681786
 04/13  19:00:00,6.37668647198,2.25362142622,0.273027508957,0.0,1.6500160872,2.2000214496,0.453101871921,0.0,0.453101871921
 04/13  20:00:00,7.91158317662,2.25362142622,0.0549295759919,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/13  21:00:00,7.85818924914,2.25362142622,0.00153564850918,0.0,1.1000107248,2.2000214496,0.453095597407,0.0,0.453095597407
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084540812,0.0,0.453084540812
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077309364,0.0,0.453077309364
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088048263,0.0,0.453088048263
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079304187,0.0,0.453079304187
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072124357,0.0,0.453072124357
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,7.34685201317,2.25362142622,0.0402037749387,0.0,0.5500053624,2.2000214496,0.574107957271,0.12102595797,0.453081999301
 04/14  07:00:00,6.10737777618,2.25362142622,0.00371881315067,0.0,1.6500160872,2.2000214496,3.06208182315,2.60898280265,0.453099020499
 04/14  08:00:00,12.1711853115,2.25362142622,0.0174673620951,0.0,4.9500482616,4.9500482616,0.475836528546,0.022686241162,0.453150287384
 04/14  09:00:00,12.2481952178,2.25362142622,0.0944772684021,0.0,4.9500482616,4.9500482616,0.453151744021,0.0,0.453151744021
 04/14  10:00:00,12.4746061927,2.25362142622,0.320888243303,0.0,4.9500482616,4.9500482616,0.453155346374,0.0,0.453155346374
 04/14  11:00:00,12.9624507806,2.25362142622,0.808732831179,0.0,4.9500482616,4.9500482616,0.45316720989,0.0,0.45316720989
 04/14  12:00:00,12.5551793611,2.25362142622,0.951466774108,0.0,4.9500482616,4.4000428992,0.453179382612,0.0,0.453179382612
 04/14  13:00:00,13.5688129656,2.25362142622,1.41509501617,0.0,4.9500482616,4.9500482616,0.453186075829,0.0,0.453186075829
 04/14  14:00:00,13.796026672,2.25362142622,1.64230872259,0.0,4.9500482616,4.9500482616,0.453151032763,0.0,0.453151032763
 04/14  15:00:00,14.0466372486,2.25362142622,1.8929192992,0.0,4.9500482616,4.9500482616,0.453098548449,0.0,0.453098548449
 04/14  16:00:00,14.2960475948,2.25362142622,2.14232964535,0.0,4.9500482616,4.9500482616,0.453134250159,0.0,0.453134250159
 04/14  17:00:00,9.32198083018,2.25362142622,1.56830577995,0.0,2.750026812,2.750026812,0.453130692708,0.0,0.453130692708
 04/14  18:00:00,7.34903004561,2.25362142622,1.24537108258,0.0,1.6500160872,2.2000214496,0.453118060126,0.0,0.453118060126
 04/14  19:00:00,6.94084731025,2.25362142622,0.837188347227,0.0,1.6500160872,2.2000214496,0.453108525378,0.0,0.453108525378
 04/14  20:00:00,8.13847145079,2.25362142622,0.281817850167,0.0,1.1000107248,2.2000214496,0.453107060506,0.0,0.453107060506
 04/14  21:00:00,7.95263118547,2.25362142622,0.0959775848454,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084685621,0.0,0.453084685621
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081011219,0.0,0.453081011219
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054718397,0.0,0.453054718397
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308279054,0.0,0.45308279054
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075524493,0.0,0.453075524493
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080639639,0.0,0.453080639639
 04/15  06:00:00,7.35779462215,2.25362142622,0.0511463839235,0.0,0.5500053624,2.2000214496,0.0653407145379,0.0453407145379,0.02
 04/15  07:00:00,5.00918934627,2.25362142622,0.0055411080464,0.0,0.5500053624,2.2000214496,1.52860470769,1.07551067887,0.453094028822
 04/15  08:00:00,6.66913586556,2.25362142622,0.0154715401291,0.0,1.6500160872,2.750026812,0.460076102206,0.00697125503364,0.453104847172
 04/15  09:00:00,6.78724699961,2.25362142622,0.133582674187,0.0,1.6500160872,2.750026812,0.453123613961,0.0,0.453123613961
 04/15  10:00:00,6.9164098941,2.25362142622,0.262745568678,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  11:00:00,7.11849350318,2.25362142622,0.464829177757,0.0,1.6500160872,2.750026812,0.453114386911,0.0,0.453114386911
 04/15  12:00:00,5.47170887761,2.25362142622,0.468060639384,0.0,0.8250080436,1.9250187684,0.453113940011,0.0,0.453113940011
 04/15  13:00:00,5.70456764217,2.25362142622,0.700919403942,0.0,0.8250080436,1.9250187684,0.453112326767,0.0,0.453112326767
 04/15  14:00:00,5.7535248906,2.25362142622,0.749876652378,0.0,0.8250080436,1.9250187684,0.45310832244,0.0,0.45310832244
 04/15  15:00:00,5.88633518571,2.25362142622,0.882686947486,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,5.96400563085,2.25362142622,0.960357392626,0.0,0.8250080436,1.9250187684,0.453103780449,0.0,0.453103780449
 04/15  17:00:00,4.87329803662,2.25362142622,0.694657841992,0.0,0.2750026812,1.6500160872,0.453096238232,0.0,0.453096238232
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091709791,0.0,0.453091709791
 04/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083587091,0.0,0.453083587091
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090079364,0.0,0.453090079364
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079940539,0.0,0.453079940539
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088912187,0.0,0.453088912187
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076281055,0.0,0.453076281055
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062080647,0.0,0.453062080647
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057526245,0.0,0.453057526245
 04/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082004637,0.0,0.453082004637
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085129216,0.0,0.453085129216
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084248155,0.0,0.453084248155
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088105903,0.0,0.453088105903
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090817217,0.0,0.453090817217
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077013063,0.0,0.453077013063
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307995057,0.0,0.45307995057
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308038398,0.0,0.45308038398
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078974814,0.0,0.453078974814
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308953317,0.0,0.45308953317
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075537105,0.0,0.453075537105
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061200379,0.0,0.453061200379
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086327237,0.0,0.453086327237
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078886218,0.0,0.453078886218
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071429152,0.0,0.453071429152
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,7.35562912064,2.25362142622,0.0489808824103,0.0,0.5500053624,2.2000214496,0.453093198673,0.0,0.453093198673
 04/17  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.845389029911,0.392310010977,0.453079018935
 04/17  08:00:00,12.6110339431,2.25362142622,0.457315993673,0.0,4.9500482616,4.9500482616,0.453146716613,0.0,0.453146716613
 04/17  09:00:00,12.8657562506,2.25362142622,0.712038301211,0.0,4.9500482616,4.9500482616,0.453125612125,0.0,0.453125612125
 04/17  10:00:00,12.7960931112,2.25362142622,0.642375161724,0.0,4.9500482616,4.9500482616,0.453138449834,0.0,0.453138449834
 04/17  11:00:00,12.6846970507,2.25362142622,0.530979101249,0.0,4.9500482616,4.9500482616,0.453115467864,0.0,0.453115467864
 04/17  12:00:00,11.8194135218,2.25362142622,0.215700934743,0.0,4.9500482616,4.4000428992,0.45319015774,0.0,0.45319015774
 04/17  13:00:00,12.6606701563,2.25362142622,0.506952206867,0.0,4.9500482616,4.9500482616,0.886291412341,0.0,0.886291412341
 04/17  14:00:00,12.6679023576,2.25362142622,0.514184408155,0.0,4.9500482616,4.9500482616,0.453103536376,0.0,0.453103536376
 04/17  15:00:00,12.6045264711,2.25362142622,0.450808521691,0.0,4.9500482616,4.9500482616,0.453092538248,0.0,0.453092538248
 04/17  16:00:00,12.618358665,2.25362142622,0.464640715594,0.0,4.9500482616,4.9500482616,0.453135449466,0.0,0.453135449466
 04/17  17:00:00,7.80932170767,2.25362142622,0.0556466574404,0.0,2.750026812,2.750026812,0.0507509594441,0.0307509594441,0.02
 04/17  18:00:00,6.10547214682,2.25362142622,0.00181318379654,0.0,1.6500160872,2.2000214496,0.481186382857,0.0280554586469,0.45313092421
 04/17  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453101209703,0.0,0.453101209703
 04/17  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.45307059576,0.0,0.45307059576
 04/17  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453088104102,0.0,0.453088104102
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077603942,0.0,0.453077603942
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070145066,0.0,0.453070145066
