Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062567048,0.0,0.453062567048
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054999703,0.0,0.453054999703
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093264211,0.0,0.453093264211
 04/18  06:00:00,7.36687638902,2.25362142622,0.0602281507913,0.0,0.5500053624,2.2000214496,0.461063530093,0.00800320971131,0.453060320381
 04/18  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.23606974276,1.21606974276,0.02
 04/18  08:00:00,12.1984314612,2.25362142622,0.0447135117937,0.0,4.9500482616,4.9500482616,0.479682121549,0.0265498097079,0.453132311841
 04/18  09:00:00,12.2500850827,2.25362142622,0.0963671332683,0.0,4.9500482616,4.9500482616,0.4531509874,0.0,0.4531509874
 04/18  10:00:00,12.2363339818,2.25362142622,0.0826160323313,0.0,4.9500482616,4.9500482616,0.453150214164,0.0,0.453150214164
 04/18  11:00:00,12.3749497486,2.25362142622,0.221231799158,0.0,4.9500482616,4.9500482616,0.453156707633,0.0,0.453156707633
 04/18  12:00:00,11.8767971586,2.25362142622,0.273084571549,0.0,4.9500482616,4.4000428992,0.886351581996,0.0,0.886351581996
 04/18  13:00:00,12.951121571,2.25362142622,0.797403621581,0.0,4.9500482616,4.9500482616,0.453187655724,0.0,0.453187655724
 04/18  14:00:00,13.1753821922,2.25362142622,1.02166424279,0.0,4.9500482616,4.9500482616,0.453146666464,0.0,0.453146666464
 04/18  15:00:00,13.3451497129,2.25362142622,1.19143176351,0.0,4.9500482616,4.9500482616,0.453107404847,0.0,0.453107404847
 04/18  16:00:00,13.4768918274,2.25362142622,1.323173878,0.0,4.9500482616,4.9500482616,0.45313561682,0.0,0.45313561682
 04/18  17:00:00,8.49201520174,2.25362142622,0.738340151515,0.0,2.750026812,2.750026812,0.453130520025,0.0,0.453130520025
 04/18  18:00:00,6.49221719215,2.25362142622,0.388558229127,0.0,1.6500160872,2.2000214496,0.453113273205,0.0,0.453113273205
 04/18  19:00:00,6.28946580915,2.25362142622,0.18580684612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/18  20:00:00,7.88267572273,2.25362142622,0.0260221221059,0.0,1.1000107248,2.2000214496,0.453103113507,0.0,0.453103113507
 04/18  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453096811069,0.0,0.453096811069
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090865547,0.0,0.453090865547
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308169603,0.0,0.45308169603
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074060972,0.0,0.453074060972
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066409405,0.0,0.453066409405
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058750048,0.0,0.453058750048
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,7.35707098303,2.25362142622,0.0504227448059,0.0,0.5500053624,2.2000214496,0.49549654486,0.0424287092253,0.453067835635
 04/19  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.4728612565,1.01975435298,0.453106903522
 04/19  08:00:00,12.1889965442,2.25362142622,0.0352785947828,0.0,4.9500482616,4.9500482616,0.482052184238,0.028909742463,0.453142441775
 04/19  09:00:00,12.3308418918,2.25362142622,0.177123942387,0.0,4.9500482616,4.9500482616,0.453153805653,0.0,0.453153805653
 04/19  10:00:00,12.7818247173,2.25362142622,0.628106767854,0.0,4.9500482616,4.9500482616,0.453155130994,0.0,0.453155130994
 04/19  11:00:00,13.214568564,2.25362142622,1.06085061456,0.0,4.9500482616,4.9500482616,0.453166209188,0.0,0.453166209188
 04/19  12:00:00,12.7057833317,2.25362142622,1.10207074466,0.0,4.9500482616,4.4000428992,0.453185197995,0.0,0.453185197995
 04/19  13:00:00,13.799431253,2.25362142622,1.64571330354,0.0,4.9500482616,4.9500482616,0.453169945052,0.0,0.453169945052
 04/19  14:00:00,14.0980563227,2.25362142622,1.94433837326,0.0,4.9500482616,4.9500482616,0.45313015846,0.0,0.45313015846
 04/19  15:00:00,14.3710940842,2.25362142622,2.21737613482,0.0,4.9500482616,4.9500482616,0.453116105848,0.0,0.453116105848
 04/19  16:00:00,14.6378153065,2.25362142622,2.48409735704,0.0,4.9500482616,4.9500482616,0.453160946678,0.0,0.453160946678
 04/19  17:00:00,9.55192976531,2.25362142622,1.79825471508,0.0,2.750026812,2.750026812,0.4531262804,0.0,0.4531262804
 04/19  18:00:00,7.33409836879,2.25362142622,1.23043940576,0.0,1.6500160872,2.2000214496,0.45312088376,0.0,0.45312088376
 04/19  19:00:00,6.95097688126,2.25362142622,0.847317918236,0.0,1.6500160872,2.2000214496,0.45310687622,0.0,0.45310687622
 04/19  20:00:00,8.3518210648,2.25362142622,0.49516746417,0.0,1.1000107248,2.2000214496,0.453105346983,0.0,0.453105346983
 04/19  21:00:00,8.06812807137,2.25362142622,0.211474470741,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078957244,0.0,0.453078957244
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088922735,0.0,0.453088922735
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307964568,0.0,0.45307964568
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071906549,0.0,0.453071906549
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064157344,0.0,0.453064157344
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307038395,0.0,0.45307038395
 04/20  06:00:00,7.41086714214,2.25362142622,0.10421890391,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,6.13307129189,2.25362142622,0.0294123288673,0.0,1.6500160872,2.2000214496,0.842543447726,0.389436910036,0.45310653769
 04/20  08:00:00,13.0191781048,2.25362142622,0.865460155401,0.0,4.9500482616,4.9500482616,0.453145576684,0.0,0.453145576684
 04/20  09:00:00,13.3973512885,2.25362142622,1.24363333903,0.0,4.9500482616,4.9500482616,0.453152036814,0.0,0.453152036814
 04/20  10:00:00,13.7183194902,2.25362142622,1.56460154074,0.0,4.9500482616,4.9500482616,0.453152086362,0.0,0.453152086362
 04/20  11:00:00,14.0610032179,2.25362142622,1.90728526849,0.0,4.9500482616,4.9500482616,0.453171578995,0.0,0.453171578995
 04/20  12:00:00,13.582574136,2.25362142622,1.978861549,0.0,4.9500482616,4.4000428992,0.453174163163,0.0,0.453174163163
 04/20  13:00:00,14.659910853,2.25362142622,2.50619290361,0.0,4.9500482616,4.9500482616,0.886291268667,0.0,0.886291268667
 04/20  14:00:00,14.7913459621,2.25362142622,2.63762801267,0.0,4.9500482616,4.9500482616,0.453147845363,0.0,0.453147845363
 04/20  15:00:00,14.9255116701,2.25362142622,2.77179372067,0.0,4.9500482616,4.9500482616,0.453106665548,0.0,0.453106665548
 04/20  16:00:00,15.2326375215,2.25362142622,3.07891957204,0.0,4.9500482616,4.9500482616,0.453147813307,0.0,0.453147813307
 04/20  17:00:00,9.93754659482,2.25362142622,2.18387154459,0.0,2.750026812,2.750026812,0.453127512939,0.0,0.453127512939
 04/20  18:00:00,7.71846700769,2.25362142622,1.61480804467,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/20  19:00:00,7.38569202778,2.25362142622,1.28203306475,0.0,1.6500160872,2.2000214496,0.453104137631,0.0,0.453104137631
 04/20  20:00:00,8.33808588345,2.25362142622,0.865265616155,0.0,1.1000107248,2.2000214496,0.453111024226,0.0,0.453111024226
 04/20  21:00:00,8.53228700267,2.25362142622,0.675633402045,0.0,1.1000107248,2.2000214496,0.453079462272,0.0,0.453079462272
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086059362,0.0,0.453086059362
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078305322,0.0,0.453078305322
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070451614,0.0,0.453070451614
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062605049,0.0,0.453062605049
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063063219,0.0,0.453063063219
 04/21  06:00:00,7.19200893225,2.25362142622,0.269194027354,0.0,0.5500053624,2.2000214496,0.453086913485,0.0,0.453086913485
 04/21  07:00:00,6.15754826277,2.25362142622,0.0538892997457,0.0,1.6500160872,2.2000214496,0.29720023565,0.27720023565,0.02
 04/21  08:00:00,13.07558786,2.25362142622,0.921869910606,0.0,4.9500482616,4.9500482616,0.453137918145,0.0,0.453137918145
 04/21  09:00:00,13.1677043981,2.25362142622,1.01398644866,0.0,4.9500482616,4.9500482616,0.453142866811,0.0,0.453142866811
 04/21  10:00:00,13.2568881316,2.25362142622,1.10317018219,0.0,4.9500482616,4.9500482616,0.453153272222,0.0,0.453153272222
 04/21  11:00:00,13.4906621521,2.25362142622,1.3369442027,0.0,4.9500482616,4.9500482616,0.453146405357,0.0,0.453146405357
 04/21  12:00:00,13.0447770198,2.25362142622,1.44106443281,0.0,4.9500482616,4.4000428992,0.886367053122,0.0,0.886367053122
 04/21  13:00:00,14.053040721,2.25362142622,1.89932277161,0.0,4.9500482616,4.9500482616,0.453183433993,0.0,0.453183433993
 04/21  14:00:00,14.1048696944,2.25362142622,1.95115174502,0.0,4.9500482616,4.9500482616,0.453112183238,0.0,0.453112183238
 04/21  15:00:00,14.1775885538,2.25362142622,2.02387060436,0.0,4.9500482616,4.9500482616,0.453129021969,0.0,0.453129021969
 04/21  16:00:00,14.2351085982,2.25362142622,2.08139064878,0.0,4.9500482616,4.9500482616,0.453159264738,0.0,0.453159264738
 04/21  17:00:00,8.98899807152,2.25362142622,1.23532302129,0.0,2.750026812,2.750026812,0.453129528036,0.0,0.453129528036
 04/21  18:00:00,6.76897603895,2.25362142622,0.665317075919,0.0,1.6500160872,2.2000214496,0.453122423412,0.0,0.453122423412
 04/21  19:00:00,6.46233325936,2.25362142622,0.358674296336,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,7.59368658847,2.25362142622,0.120866321175,0.0,1.1000107248,2.2000214496,0.45310754824,0.0,0.45310754824
 04/21  21:00:00,7.91428467771,2.25362142622,0.0576310770866,0.0,1.1000107248,2.2000214496,0.453084363396,0.0,0.453084363396
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077317772,0.0,0.453077317772
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069479083,0.0,0.453069479083
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061549954,0.0,0.453061549954
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088875855,0.0,0.453088875855
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083935325,0.0,0.453083935325
 04/22  06:00:00,6.96886813844,2.25362142622,0.0460532335452,0.0,0.5500053624,2.2000214496,0.497117288979,0.0440264919552,0.453090797024
 04/22  07:00:00,5.009473505,2.25362142622,0.00582526677247,0.0,0.5500053624,2.2000214496,1.71116806602,1.25809237836,0.453075687658
 04/22  08:00:00,6.65496807518,2.25362142622,0.0013037497505,0.0,1.6500160872,2.750026812,0.0506867710064,0.0306867710064,0.02
 04/22  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453097429365,0.0,0.453097429365
 04/22  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453105492151,0.0,0.453105492151
 04/22  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453123496306,0.0,0.453123496306
 04/22  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.513614679968,0.0605073614021,0.453107318565
 04/22  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453104848335,0.0,0.453104848335
 04/22  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453080592116,0.0,0.453080592116
 04/22  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453080181089,0.0,0.453080181089
 04/22  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.111683950063,0.0916839500629,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082053056,0.0,0.453082053056
 04/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085168092,0.0,0.453085168092
 04/22  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092278985,0.0,0.453092278985
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088877692,0.0,0.453088877692
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080953423,0.0,0.453080953423
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087834874,0.0,0.453087834874
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055468027,0.0,0.453055468027
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076642661,0.0,0.453076642661
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074113031,0.0,0.453074113031
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085631323,0.0,0.453085631323
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308385984,0.0,0.45308385984
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086579003,0.0,0.453086579003
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088914488,0.0,0.453088914488
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081430626,0.0,0.453081430626
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067865862,0.0,0.453067865862
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307301105,0.0,0.45307301105
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086382297,0.0,0.453086382297
 04/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085046134,0.0,0.453085046134
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086840612,0.0,0.453086840612
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082224521,0.0,0.453082224521
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067292076,0.0,0.453067292076
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060086351,0.0,0.453060086351
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087206991,0.0,0.453087206991
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089316049,0.0,0.453089316049
 04/24  06:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,2.58399751699,2.56399751699,0.02
 04/24  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.78769490117,4.33459372,0.453101181175
 04/24  08:00:00,12.1597031828,2.25362142622,0.00598523333488,0.0,4.9500482616,4.9500482616,0.488918416528,0.0357738952353,0.453144521292
 04/24  09:00:00,12.154635466,2.25362142622,0.000917516531755,0.0,4.9500482616,4.9500482616,0.453142780102,0.0,0.453142780102
 04/24  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453156214333,0.0,0.453156214333
 04/24  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453162025311,0.0,0.453162025311
 04/24  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.886334727627,0.0,0.886334727627
 04/24  13:00:00,12.185199331,2.25362142622,0.0314813815312,0.0,4.9500482616,4.9500482616,0.453182184257,0.0,0.453182184257
 04/24  14:00:00,12.2321011218,2.25362142622,0.0783831724145,0.0,4.9500482616,4.9500482616,0.45314217573,0.0,0.45314217573
 04/24  15:00:00,12.3804834934,2.25362142622,0.226765543967,0.0,4.9500482616,4.9500482616,0.453130116791,0.0,0.453130116791
 04/24  16:00:00,12.716971391,2.25362142622,0.563253441618,0.0,4.9500482616,4.9500482616,0.453162381325,0.0,0.453162381325
 04/24  17:00:00,7.92400100864,2.25362142622,0.170325958418,0.0,2.750026812,2.750026812,0.463824007668,0.0107075502483,0.453116457419
 04/24  18:00:00,6.15660106697,2.25362142622,0.0529421039392,0.0,1.6500160872,2.2000214496,0.453119397326,0.0,0.453119397326
 04/24  19:00:00,6.10719102614,2.25362142622,0.00353206311448,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  20:00:00,7.47282026729,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453107105721,0.0,0.453107105721
 04/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453091122513,0.0,0.453091122513
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082023428,0.0,0.453082023428
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307518324,0.0,0.45307518324
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065699384,0.0,0.453065699384
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057452456,0.0,0.453057452456
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309069195,0.0,0.45309069195
 04/25  06:00:00,6.98383729858,2.25362142622,0.0610223936842,0.0,0.5500053624,2.2000214496,0.457805089305,0.00474663573657,0.453058453568
 04/25  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.23661193265,0.783509059585,0.453102873061
 04/25  08:00:00,12.1894090361,2.25362142622,0.0356910866575,0.0,4.9500482616,4.9500482616,0.0541156523113,0.0341156523113,0.02
 04/25  09:00:00,12.1564653606,2.25362142622,0.00274741114581,0.0,4.9500482616,4.9500482616,0.453146257352,0.0,0.453146257352
 04/25  10:00:00,12.3214136181,2.25362142622,0.167695668637,0.0,4.9500482616,4.9500482616,0.886306363548,0.0,0.886306363548
 04/25  11:00:00,12.5485962848,2.25362142622,0.394878335354,0.0,4.9500482616,4.9500482616,0.453152064447,0.0,0.453152064447
 04/25  12:00:00,12.0699601217,2.25362142622,0.466247534696,0.0,4.9500482616,4.4000428992,0.453169839581,0.0,0.453169839581
 04/25  13:00:00,13.2314366334,2.25362142622,1.07771868399,0.0,4.9500482616,4.9500482616,0.453181072437,0.0,0.453181072437
 04/25  14:00:00,13.248418628,2.25362142622,1.09470067859,0.0,4.9500482616,4.9500482616,0.453145762469,0.0,0.453145762469
 04/25  15:00:00,13.0982669862,2.25362142622,0.944549036789,0.0,4.9500482616,4.9500482616,0.453136964331,0.0,0.453136964331
 04/25  16:00:00,13.1081375973,2.25362142622,0.954419647868,0.0,4.9500482616,4.9500482616,0.453143427499,0.0,0.453143427499
 04/25  17:00:00,8.02496795678,2.25362142622,0.271292906552,0.0,2.750026812,2.750026812,0.453089528115,0.0,0.453089528115
 04/25  18:00:00,6.19217730012,2.25362142622,0.0885183370906,0.0,1.6500160872,2.2000214496,0.463855533933,0.0107734763944,0.453082057539
 04/25  19:00:00,6.12034600903,2.25362142622,0.0166870459997,0.0,1.6500160872,2.2000214496,0.453104308965,0.0,0.453104308965
 04/25  20:00:00,7.47282026729,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453088308924,0.0,0.453088308924
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081229592,0.0,0.453081229592
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073006955,0.0,0.453073006955
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064702727,0.0,0.453064702727
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056363121,0.0,0.453056363121
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083295655,0.0,0.453083295655
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,6.98805540337,2.25362142622,0.0652404984778,0.0,0.5500053624,2.2000214496,0.45309134522,0.0,0.45309134522
 04/26  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.27428672117,0.821181642084,0.453105079086
 04/26  08:00:00,12.2300996219,2.25362142622,0.0763816725017,0.0,4.9500482616,4.9500482616,0.453103634382,0.0,0.453103634382
 04/26  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453139157106,0.0,0.453139157106
 04/26  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453117951738,0.0,0.453117951738
 04/26  11:00:00,12.1580149113,2.25362142622,0.0042969619004,0.0,4.9500482616,4.9500482616,0.453158930874,0.0,0.453158930874
 04/26  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.475125646994,0.0219570797991,0.453168567195
 04/26  13:00:00,12.2529577589,2.25362142622,0.0992398094944,0.0,4.9500482616,4.9500482616,0.453168300982,0.0,0.453168300982
 04/26  14:00:00,12.4985408183,2.25362142622,0.344822868894,0.0,4.9500482616,4.9500482616,0.453125223564,0.0,0.453125223564
 04/26  15:00:00,12.8535587457,2.25362142622,0.6998407963,0.0,4.9500482616,4.9500482616,0.453136481941,0.0,0.453136481941
 04/26  16:00:00,13.088342572,2.25362142622,0.934624622544,0.0,4.9500482616,4.9500482616,0.453165004468,0.0,0.453165004468
 04/26  17:00:00,7.94414049515,2.25362142622,0.19046544492,0.0,2.750026812,2.750026812,0.453110251274,0.0,0.453110251274
 04/26  18:00:00,6.11032892273,2.25362142622,0.00666995970257,0.0,1.6500160872,2.2000214496,0.453118807724,0.0,0.453118807724
 04/26  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453091385639,0.0,0.453091385639
 04/26  20:00:00,7.47282026729,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453105824192,0.0,0.453105824192
 04/26  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075324607,0.0,0.453075324607
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084710845,0.0,0.453084710845
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076166409,0.0,0.453076166409
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084010157,0.0,0.453084010157
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307560004,0.0,0.45307560004
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,6.94913256214,2.25362142622,0.0263176572446,0.0,0.5500053624,2.2000214496,0.772074708375,0.318990917788,0.453083790587
 04/27  07:00:00,6.10561684443,2.25362142622,0.0019578813987,0.0,1.6500160872,2.2000214496,2.93694352574,2.48384045238,0.453103073355
 04/27  08:00:00,12.1761658433,2.25362142622,0.022447893904,0.0,4.9500482616,4.9500482616,0.476135967018,0.0229879880304,0.453147978987
 04/27  09:00:00,12.2670124008,2.25362142622,0.113294451342,0.0,4.9500482616,4.9500482616,0.45315233667,0.0,0.45315233667
 04/27  10:00:00,12.3209278699,2.25362142622,0.167209920463,0.0,4.9500482616,4.9500482616,0.453148531741,0.0,0.453148531741
 04/27  11:00:00,12.3951614425,2.25362142622,0.241443493062,0.0,4.9500482616,4.9500482616,0.45316045768,0.0,0.45316045768
 04/27  12:00:00,11.8748991625,2.25362142622,0.271186575514,0.0,4.9500482616,4.4000428992,0.453180369763,0.0,0.453180369763
 04/27  13:00:00,12.8710760621,2.25362142622,0.717358112705,0.0,4.9500482616,4.9500482616,0.453185857401,0.0,0.453185857401
 04/27  14:00:00,13.1016616924,2.25362142622,0.94794374294,0.0,4.9500482616,4.9500482616,0.4531466336,0.0,0.4531466336
 04/27  15:00:00,13.3115702908,2.25362142622,1.15785234135,0.0,4.9500482616,4.9500482616,0.453115151483,0.0,0.453115151483
 04/27  16:00:00,13.5532241762,2.25362142622,1.39950622682,0.0,4.9500482616,4.9500482616,0.453110730531,0.0,0.453110730531
 04/27  17:00:00,8.63733148188,2.25362142622,0.883656431651,0.0,2.750026812,2.750026812,0.45313382132,0.0,0.45313382132
 04/27  18:00:00,6.71279384153,2.25362142622,0.609134878501,0.0,1.6500160872,2.2000214496,0.453117085016,0.0,0.453117085016
 04/27  19:00:00,6.54982951049,2.25362142622,0.446170547461,0.0,1.6500160872,2.2000214496,0.453103878215,0.0,0.453103878215
 04/27  20:00:00,7.57349287493,2.25362142622,0.100672607636,0.0,1.1000107248,2.2000214496,0.453107753027,0.0,0.453107753027
 04/27  21:00:00,7.85960829849,2.25362142622,0.00295469786805,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086243059,0.0,0.453086243059
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088107134,0.0,0.453088107134
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079485396,0.0,0.453079485396
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069568187,0.0,0.453069568187
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061035648,0.0,0.453061035648
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064266933,0.0,0.453064266933
 04/28  06:00:00,6.96835397999,2.25362142622,0.0455390750997,0.0,0.5500053624,2.2000214496,0.0648786987226,0.0448786987226,0.02
 04/28  07:00:00,6.10944781833,2.25362142622,0.00578885530018,0.0,1.6500160872,2.2000214496,1.82608545413,1.37297867807,0.453106776052
 04/28  08:00:00,12.2291899521,2.25362142622,0.0754720026565,0.0,4.9500482616,4.9500482616,0.48223860705,0.0291004866996,0.453138120351
 04/28  09:00:00,12.3913063805,2.25362142622,0.237588431076,0.0,4.9500482616,4.9500482616,0.453151728806,0.0,0.453151728806
 04/28  10:00:00,12.9107437841,2.25362142622,0.757025834699,0.0,4.9500482616,4.9500482616,0.453146765916,0.0,0.453146765916
 04/28  11:00:00,13.4173434142,2.25362142622,1.26362546479,0.0,4.9500482616,4.9500482616,0.453165747632,0.0,0.453165747632
 04/28  12:00:00,12.9007989053,2.25362142622,1.29708631825,0.0,4.9500482616,4.4000428992,0.453182832209,0.0,0.453182832209
 04/28  13:00:00,13.9752092425,2.25362142622,1.82149129311,0.0,4.9500482616,4.9500482616,0.886363744794,0.0,0.886363744794
 04/28  14:00:00,14.1334365384,2.25362142622,1.97971858895,0.0,4.9500482616,4.9500482616,0.45311451105,0.0,0.45311451105
 04/28  15:00:00,14.329479845,2.25362142622,2.17576189561,0.0,4.9500482616,4.9500482616,0.453098664099,0.0,0.453098664099
 04/28  16:00:00,14.7242605893,2.25362142622,2.57054263992,0.0,4.9500482616,4.9500482616,0.45315662534,0.0,0.45315662534
 04/28  17:00:00,9.6659928607,2.25362142622,1.91231781047,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/28  18:00:00,7.47347092052,2.25362142622,1.36981195749,0.0,1.6500160872,2.2000214496,0.453126299829,0.0,0.453126299829
 04/28  19:00:00,7.14604169958,2.25362142622,1.04238273655,0.0,1.6500160872,2.2000214496,0.453106615432,0.0,0.453106615432
 04/28  20:00:00,8.12258593145,2.25362142622,0.649765664155,0.0,1.1000107248,2.2000214496,0.453105693136,0.0,0.453105693136
 04/28  21:00:00,8.18480560618,2.25362142622,0.328152005554,0.0,1.1000107248,2.2000214496,0.453090407406,0.0,0.453090407406
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083857212,0.0,0.453083857212
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056264118,0.0,0.453056264118
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082801075,0.0,0.453082801075
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074190536,0.0,0.453074190536
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075539182,0.0,0.453075539182
 04/29  06:00:00,6.62078274968,2.25362142622,0.0818011781212,0.0,0.5500053624,2.2000214496,0.0606292522466,0.0406292522466,0.02
 04/29  07:00:00,5.00364823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,0.999240512706,0.546158846693,0.453081666012
 04/29  08:00:00,6.73621282747,2.25362142622,0.0825485020457,0.0,1.6500160872,2.750026812,0.453102038884,0.0,0.453102038884
 04/29  09:00:00,6.78216554248,2.25362142622,0.128501217049,0.0,1.6500160872,2.750026812,0.453108034567,0.0,0.453108034567
 04/29  10:00:00,6.89075784157,2.25362142622,0.23709351614,0.0,1.6500160872,2.750026812,0.453113302509,0.0,0.453113302509
 04/29  11:00:00,7.28112709585,2.25362142622,0.627462770424,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,5.64135101932,2.25362142622,0.637702781097,0.0,0.8250080436,1.9250187684,0.453118400764,0.0,0.453118400764
 04/29  13:00:00,5.81645384938,2.25362142622,0.812805611154,0.0,0.8250080436,1.9250187684,0.453105935922,0.0,0.453105935922
 04/29  14:00:00,6.03931462594,2.25362142622,1.03566638771,0.0,0.8250080436,1.9250187684,0.453069376849,0.0,0.453069376849
 04/29  15:00:00,6.2815278799,2.25362142622,1.27787964168,0.0,0.8250080436,1.9250187684,0.453063919243,0.0,0.453063919243
 04/29  16:00:00,6.54146750657,2.25362142622,1.53781926834,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  17:00:00,5.64429554628,2.25362142622,1.46565535165,0.0,0.2750026812,1.6500160872,0.453087633908,0.0,0.453087633908
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089611854,0.0,0.453089611854
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091823228,0.0,0.453091823228
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083185844,0.0,0.453083185844
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089788702,0.0,0.453089788702
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081003037,0.0,0.453081003037
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064593986,0.0,0.453064593986
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085086577,0.0,0.453085086577
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081074307,0.0,0.453081074307
 04/30  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067694597,0.0,0.453067694597
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083414178,0.0,0.453083414178
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074266615,0.0,0.453074266615
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068006021,0.0,0.453068006021
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095562044,0.0,0.453095562044
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091274692,0.0,0.453091274692
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057020562,0.0,0.453057020562
 04/30  17:00:00,2.10510197512,0.116737535319,0.0633456713964,0.0,0.2750026812,1.6500160872,0.453079338913,0.0,0.453079338913
 04/30  18:00:00,2.35306457409,0.280170084766,0.147875720921,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086555536,0.0,0.453086555536
 04/30  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087301486,0.0,0.453087301486
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082159835,0.0,0.453082159835
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085467099,0.0,0.453085467099
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055841568,0.0,0.453055841568
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082223544,0.0,0.453082223544
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073412434,0.0,0.453073412434
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,6.73634602779,2.25362142622,0.197364456233,0.0,0.5500053624,2.2000214496,0.453079579431,0.0,0.453079579431
 05/01  07:00:00,6.19834969748,2.25362142622,0.0946907344566,0.0,1.6500160872,2.2000214496,0.864980383724,0.411896193574,0.45308419015
 05/01  08:00:00,13.1725170098,2.25362142622,1.01879906037,0.0,4.9500482616,4.9500482616,0.453125167128,0.0,0.453125167128
 05/01  09:00:00,13.6121877202,2.25362142622,1.4584697708,0.0,4.9500482616,4.9500482616,0.453152923947,0.0,0.453152923947
 05/01  10:00:00,13.8322092533,2.25362142622,1.67849130388,0.0,4.9500482616,4.9500482616,0.453155152798,0.0,0.453155152798
 05/01  11:00:00,14.0314879258,2.25362142622,1.87776997638,0.0,4.9500482616,4.9500482616,0.453141448436,0.0,0.453141448436
 05/01  12:00:00,13.4606317055,2.25362142622,1.85691911847,0.0,4.9500482616,4.4000428992,0.453179350264,0.0,0.453179350264
 05/01  13:00:00,14.5764554418,2.25362142622,2.42273749235,0.0,4.9500482616,4.9500482616,0.453175118326,0.0,0.453175118326
 05/01  14:00:00,14.7688863426,2.25362142622,2.6151683932,0.0,4.9500482616,4.9500482616,0.453129277102,0.0,0.453129277102
 05/01  15:00:00,14.7610523196,2.25362142622,2.60733437019,0.0,4.9500482616,4.9500482616,0.453138625022,0.0,0.453138625022
 05/01  16:00:00,14.7780444836,2.25362142622,2.62432653414,0.0,4.9500482616,4.9500482616,0.453147638872,0.0,0.453147638872
 05/01  17:00:00,9.48060680584,2.25362142622,1.72693175562,0.0,2.750026812,2.750026812,0.453130104023,0.0,0.453130104023
 05/01  18:00:00,7.48987883155,2.25362142622,1.38621986852,0.0,1.6500160872,2.2000214496,0.453096539188,0.0,0.453096539188
 05/01  19:00:00,7.18923028552,2.25362142622,1.08557132249,0.0,1.6500160872,2.2000214496,0.453106556657,0.0,0.453106556657
 05/01  20:00:00,8.22968281366,2.25362142622,0.756862546363,0.0,1.1000107248,2.2000214496,0.453097756437,0.0,0.453097756437
 05/01  21:00:00,8.37306712657,2.25362142622,0.516413525942,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306579481,0.0,0.45306579481
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056897988,0.0,0.453056897988
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083204456,0.0,0.453083204456
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074295183,0.0,0.453074295183
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065369345,0.0,0.453065369345
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,7.32601504714,2.25362142622,0.78703347558,0.0,0.5500053624,2.2000214496,0.453090178023,0.0,0.453090178023
 05/02  07:00:00,6.77692303491,2.25362142622,0.673264071887,0.0,1.6500160872,2.2000214496,0.453111475234,0.0,0.453111475234
 05/02  08:00:00,14.1761010343,2.25362142622,2.02238308489,0.0,4.9500482616,4.9500482616,0.453097442508,0.0,0.453097442508
 05/02  09:00:00,14.5983980446,2.25362142622,2.44468009518,0.0,4.9500482616,4.9500482616,0.453142384334,0.0,0.453142384334
 05/02  10:00:00,14.9346676215,2.25362142622,2.78094967206,0.0,4.9500482616,4.9500482616,0.453147827565,0.0,0.453147827565
 05/02  11:00:00,14.8472942359,2.25362142622,2.69357628648,0.0,4.9500482616,4.9500482616,0.453157270867,0.0,0.453157270867
 05/02  12:00:00,13.8947070604,2.25362142622,2.2909944734,0.0,4.9500482616,4.4000428992,0.453134028603,0.0,0.453134028603
 05/02  13:00:00,14.5701423776,2.25362142622,2.41642442822,0.0,4.9500482616,4.9500482616,0.453130878046,0.0,0.453130878046
 05/02  14:00:00,14.3971221265,2.25362142622,2.24340417704,0.0,4.9500482616,4.9500482616,0.453105054786,0.0,0.453105054786
 05/02  15:00:00,14.0753435341,2.25362142622,1.92162558465,0.0,4.9500482616,4.9500482616,0.45313467778,0.0,0.45313467778
 05/02  16:00:00,13.9457727881,2.25362142622,1.79205483868,0.0,4.9500482616,4.9500482616,0.453138682089,0.0,0.453138682089
 05/02  17:00:00,8.48316577528,2.25362142622,0.729490725056,0.0,2.750026812,2.750026812,0.45312691714,0.0,0.45312691714
 05/02  18:00:00,6.2401912337,2.25362142622,0.136532270669,0.0,1.6500160872,2.2000214496,0.453118195512,0.0,0.453118195512
 05/02  19:00:00,6.13089642632,2.25362142622,0.0272374632906,0.0,1.6500160872,2.2000214496,0.453084097418,0.0,0.453084097418
 05/02  20:00:00,7.08898693396,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453095888839,0.0,0.453095888839
 05/02  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086174139,0.0,0.453086174139
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077208959,0.0,0.453077208959
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068236832,0.0,0.453068236832
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059201049,0.0,0.453059201049
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085325566,0.0,0.453085325566
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,6.58667999803,2.25362142622,0.0476984264743,0.0,0.5500053624,2.2000214496,0.496057772768,0.042964806983,0.453092965785
 05/03  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.656251162177,0.20316417341,0.453086988767
 05/03  08:00:00,12.1941212679,2.25362142622,0.0404033184847,0.0,4.9500482616,4.9500482616,0.453117365251,0.0,0.453117365251
 05/03  09:00:00,12.2297047189,2.25362142622,0.0759867694518,0.0,4.9500482616,4.9500482616,0.453081838169,0.0,0.453081838169
 05/03  10:00:00,12.3233135924,2.25362142622,0.169595642927,0.0,4.9500482616,4.9500482616,0.453146494141,0.0,0.453146494141
 05/03  11:00:00,12.4242330211,2.25362142622,0.270515071651,0.0,4.9500482616,4.9500482616,0.453154342562,0.0,0.453154342562
 05/03  12:00:00,11.8081450258,2.25362142622,0.204432438766,0.0,4.9500482616,4.4000428992,0.453151775606,0.0,0.453151775606
 05/03  13:00:00,12.5243265079,2.25362142622,0.370608558475,0.0,4.9500482616,4.9500482616,0.453171832608,0.0,0.453171832608
 05/03  14:00:00,12.4936731482,2.25362142622,0.339955198805,0.0,4.9500482616,4.9500482616,0.453142449605,0.0,0.453142449605
 05/03  15:00:00,12.5195572756,2.25362142622,0.36583932618,0.0,4.9500482616,4.9500482616,0.45312371795,0.0,0.45312371795
 05/03  16:00:00,12.5546991396,2.25362142622,0.400981190208,0.0,4.9500482616,4.9500482616,0.453153900711,0.0,0.453153900711
 05/03  17:00:00,7.76932843859,2.25362142622,0.0156533883653,0.0,2.750026812,2.750026812,0.482196051426,0.0290956648265,0.453100386599
 05/03  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.507832432801,0.0547452821248,0.453087150677
 05/03  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453097906609,0.0,0.453097906609
 05/03  20:00:00,7.08898693396,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453111367108,0.0,0.453111367108
 05/03  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064466746,0.0,0.453064466746
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055104896,0.0,0.453055104896
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081212214,0.0,0.453081212214
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072097415,0.0,0.453072097415
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062966534,0.0,0.453062966534
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067089621,0.0,0.453067089621
 05/04  06:00:00,6.57731434737,2.25362142622,0.0383327758113,0.0,0.5500053624,2.2000214496,0.0724732274836,0.0524732274836,0.02
 05/04  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.64481187155,1.19171227116,0.45309960039
 05/04  08:00:00,12.1951372931,2.25362142622,0.0414193436305,0.0,4.9500482616,4.9500482616,0.45312964932,0.0,0.45312964932
 05/04  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453129232938,0.0,0.453129232938
 05/04  10:00:00,12.1600598432,2.25362142622,0.00634189376977,0.0,4.9500482616,4.9500482616,0.453134067726,0.0,0.453134067726
 05/04  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453163890766,0.0,0.453163890766
 05/04  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453161852459,0.0,0.453161852459
 05/04  13:00:00,12.1695947984,2.25362142622,0.0158768489494,0.0,4.9500482616,4.9500482616,0.453157288933,0.0,0.453157288933
 05/04  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453158615449,0.0,0.453158615449
 05/04  15:00:00,12.1725234474,2.25362142622,0.0188054979574,0.0,4.9500482616,4.9500482616,0.453104177545,0.0,0.453104177545
 05/04  16:00:00,12.2109924448,2.25362142622,0.0572744953348,0.0,4.9500482616,4.9500482616,0.453096253654,0.0,0.453096253654
 05/04  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.635853928996,0.182723197258,0.453130731737
 05/04  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.57183090875,0.118736988275,0.453093920475
 05/04  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453104279499,0.0,0.453104279499
 05/04  20:00:00,7.08898693396,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453095300706,0.0,0.453095300706
 05/04  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070396942,0.0,0.453070396942
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306091799,0.0,0.45306091799
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086855131,0.0,0.453086855131
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077652265,0.0,0.453077652265
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068429907,0.0,0.453068429907
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072426358,0.0,0.453072426358
 05/05  06:00:00,6.55630114124,2.25362142622,0.0173195696772,0.0,0.5500053624,2.2000214496,0.41210293572,0.39210293572,0.02
 05/05  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.94420056698,2.49109584572,0.453104721257
 05/05  08:00:00,12.1760697572,2.25362142622,0.0223518077624,0.0,4.9500482616,4.9500482616,0.453134367382,0.0,0.453134367382
 05/05  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453149434302,0.0,0.453149434302
 05/05  10:00:00,12.1540412729,2.25362142622,0.000323323519953,0.0,4.9500482616,4.9500482616,0.453152875703,0.0,0.453152875703
 05/05  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453168728962,0.0,0.453168728962
 05/05  12:00:00,11.6243041919,2.25362142622,0.0205916048564,0.0,4.9500482616,4.4000428992,0.453179444631,0.0,0.453179444631
 05/05  13:00:00,12.5498142793,2.25362142622,0.396096329887,0.0,4.9500482616,4.9500482616,0.453177583422,0.0,0.453177583422
 05/05  14:00:00,12.9406077108,2.25362142622,0.786889761344,0.0,4.9500482616,4.9500482616,0.45313944883,0.0,0.45313944883
 05/05  15:00:00,13.2631882202,2.25362142622,1.10947027075,0.0,4.9500482616,4.9500482616,0.453104881997,0.0,0.453104881997
 05/05  16:00:00,13.5824638424,2.25362142622,1.42874589295,0.0,4.9500482616,4.9500482616,0.453096437503,0.0,0.453096437503
 05/05  17:00:00,8.67433319825,2.25362142622,0.920658148021,0.0,2.750026812,2.750026812,0.453130450388,0.0,0.453130450388
 05/05  18:00:00,6.77714223089,2.25362142622,0.673483267862,0.0,1.6500160872,2.2000214496,0.45311799167,0.0,0.45311799167
 05/05  19:00:00,6.61283918241,2.25362142622,0.509180219386,0.0,1.6500160872,2.2000214496,0.45310538696,0.0,0.45310538696
 05/05  20:00:00,7.22085304261,2.25362142622,0.131866108646,0.0,1.1000107248,2.2000214496,0.453105403947,0.0,0.453105403947
 05/05  21:00:00,7.87880435477,2.25362142622,0.0221507541468,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082565059,0.0,0.453082565059
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078417149,0.0,0.453078417149
