Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085294223,0.0,0.453085294223
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307598619,0.0,0.45307598619
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066659585,0.0,0.453066659585
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070493387,0.0,0.453070493387
 05/06  06:00:00,6.58861589617,2.25362142622,0.0496343246106,0.0,0.5500053624,2.2000214496,0.0655080316677,0.0455080316677,0.02
 05/06  07:00:00,5.00364823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,0.553737977538,0.100641922063,0.453096055475
 05/06  08:00:00,6.65475361919,2.25362142622,0.00108929376621,0.0,1.6500160872,2.750026812,0.453109376551,0.0,0.453109376551
 05/06  09:00:00,6.65876148802,2.25362142622,0.00509716259683,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,6.81386878275,2.25362142622,0.160204457322,0.0,1.6500160872,2.750026812,0.453112944585,0.0,0.453112944585
 05/06  11:00:00,6.8751575217,2.25362142622,0.221493196277,0.0,1.6500160872,2.750026812,0.453109923755,0.0,0.453109923755
 05/06  12:00:00,5.0965764583,2.25362142622,0.0929282200699,0.0,0.8250080436,1.9250187684,0.453113707145,0.0,0.453113707145
 05/06  13:00:00,5.13146931709,2.25362142622,0.127821078862,0.0,0.8250080436,1.9250187684,0.453112576101,0.0,0.453112576101
 05/06  14:00:00,5.19211938541,2.25362142622,0.188471147178,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,5.24213107533,2.25362142622,0.238482837108,0.0,0.8250080436,1.9250187684,0.453100033051,0.0,0.453100033051
 05/06  16:00:00,5.30454051166,2.25362142622,0.300892273434,0.0,0.8250080436,1.9250187684,0.453093139119,0.0,0.453093139119
 05/06  17:00:00,4.39306253924,2.25362142622,0.214422344614,0.0,0.2750026812,1.6500160872,0.453062043431,0.0,0.453062043431
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063078456,0.0,0.453063078456
 05/06  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083763413,0.0,0.453083763413
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068450549,0.0,0.453068450549
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058684359,0.0,0.453058684359
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081775432,0.0,0.453081775432
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067209983,0.0,0.453067209983
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052616297,0.0,0.453052616297
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084634666,0.0,0.453084634666
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087187268,0.0,0.453087187268
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307853133,0.0,0.45307853133
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073752915,0.0,0.453073752915
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070177148,0.0,0.453070177148
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077306197,0.0,0.453077306197
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087511837,0.0,0.453087511837
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071823109,0.0,0.453071823109
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073256865,0.0,0.453073256865
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058634029,0.0,0.453058634029
 05/07  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088260833,0.0,0.453088260833
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074267961,0.0,0.453074267961
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059696306,0.0,0.453059696306
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085012969,0.0,0.453085012969
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075503088,0.0,0.453075503088
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071806396,0.0,0.453071806396
 05/08  06:00:00,6.22372372614,2.25362142622,0.0685754879103,0.0,0.5500053624,2.2000214496,0.453074266373,0.0,0.453074266373
 05/08  07:00:00,6.10939640628,2.25362142622,0.00573744324893,0.0,1.6500160872,2.2000214496,0.447920167784,0.427920167784,0.02
 05/08  08:00:00,12.6203146213,2.25362142622,0.46659667185,0.0,4.9500482616,4.9500482616,0.45310845294,0.0,0.45310845294
 05/08  09:00:00,13.4552351044,2.25362142622,1.30151715493,0.0,4.9500482616,4.9500482616,0.453132014832,0.0,0.453132014832
 05/08  10:00:00,14.1008709739,2.25362142622,1.94715302449,0.0,4.9500482616,4.9500482616,0.453143082913,0.0,0.453143082913
 05/08  11:00:00,14.5330165408,2.25362142622,2.37929859133,0.0,4.9500482616,4.9500482616,0.45314422596,0.0,0.45314422596
 05/08  12:00:00,13.920661423,2.25362142622,2.31694883597,0.0,4.9500482616,4.4000428992,0.886337550729,0.0,0.886337550729
 05/08  13:00:00,15.1399163848,2.25362142622,2.98619843535,0.0,4.9500482616,4.9500482616,0.453159492903,0.0,0.453159492903
 05/08  14:00:00,15.3979379665,2.25362142622,3.24422001706,0.0,4.9500482616,4.9500482616,0.453136173865,0.0,0.453136173865
 05/08  15:00:00,15.5027217719,2.25362142622,3.34900382249,0.0,4.9500482616,4.9500482616,0.453116337433,0.0,0.453116337433
 05/08  16:00:00,15.6103262021,2.25362142622,3.45660825272,0.0,4.9500482616,4.9500482616,0.453140459209,0.0,0.453140459209
 05/08  17:00:00,10.4734002956,2.25362142622,2.71972524533,0.0,2.750026812,2.750026812,0.453089569982,0.0,0.453089569982
 05/08  18:00:00,8.34151479281,2.25362142622,2.23785582978,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  19:00:00,7.98458777803,2.25362142622,1.880928815,0.0,1.6500160872,2.2000214496,0.453117501269,0.0,0.453117501269
 05/08  20:00:00,8.46725444949,2.25362142622,1.37826751553,0.0,1.1000107248,2.2000214496,0.453105931488,0.0,0.453105931488
 05/08  21:00:00,8.80571037385,2.25362142622,0.949056773226,0.0,1.1000107248,2.2000214496,0.453092166798,0.0,0.453092166798
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081383009,0.0,0.453081383009
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070458854,0.0,0.453070458854
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060763456,0.0,0.453060763456
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086193277,0.0,0.453086193277
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085766027,0.0,0.453085766027
 05/09  06:00:00,6.86393208462,2.25362142622,0.708783846397,0.0,0.5500053624,2.2000214496,0.453087396321,0.0,0.453087396321
 05/09  07:00:00,6.91677076579,2.25362142622,0.81311180276,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,14.3019930521,2.25362142622,2.14827510268,0.0,4.9500482616,4.9500482616,0.453117528496,0.0,0.453117528496
 05/09  09:00:00,14.5910743628,2.25362142622,2.43735641339,0.0,4.9500482616,4.9500482616,0.453144211442,0.0,0.453144211442
 05/09  10:00:00,14.9949618611,2.25362142622,2.84124391164,0.0,4.9500482616,4.9500482616,0.453144541801,0.0,0.453144541801
 05/09  11:00:00,14.5282250522,2.25362142622,2.3745071028,0.0,4.9500482616,4.9500482616,0.453160883238,0.0,0.453160883238
 05/09  12:00:00,13.2173134742,2.25362142622,1.61360088714,0.0,4.9500482616,4.4000428992,0.886351434634,0.0,0.886351434634
 05/09  13:00:00,14.1359655506,2.25362142622,1.98224760116,0.0,4.9500482616,4.9500482616,0.453162333279,0.0,0.453162333279
 05/09  14:00:00,14.4473078053,2.25362142622,2.29358985584,0.0,4.9500482616,4.9500482616,0.453143565656,0.0,0.453143565656
 05/09  15:00:00,14.7942156575,2.25362142622,2.64049770807,0.0,4.9500482616,4.9500482616,0.453138734891,0.0,0.453138734891
 05/09  16:00:00,14.7055878433,2.25362142622,2.55186989383,0.0,4.9500482616,4.9500482616,0.453138872088,0.0,0.453138872088
 05/09  17:00:00,9.39223291234,2.25362142622,1.63855786211,0.0,2.750026812,2.750026812,0.453106686267,0.0,0.453106686267
 05/09  18:00:00,7.26019305064,2.25362142622,1.15653408761,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  19:00:00,7.06235918871,2.25362142622,0.958700225687,0.0,1.6500160872,2.2000214496,0.453101543347,0.0,0.453101543347
 05/09  20:00:00,7.80262880303,2.25362142622,0.713641869069,0.0,1.1000107248,2.2000214496,0.453105936051,0.0,0.453105936051
 05/09  21:00:00,8.38995924332,2.25362142622,0.533305642696,0.0,1.1000107248,2.2000214496,0.453078987717,0.0,0.453078987717
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083686398,0.0,0.453083686398
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074072116,0.0,0.453074072116
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064317901,0.0,0.453064317901
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054566704,0.0,0.453054566704
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089549243,0.0,0.453089549243
 05/10  06:00:00,6.22644093482,2.25362142622,0.0712926965939,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.27759904506,0.824497666246,0.453101378819
 05/10  08:00:00,12.397578935,2.25362142622,0.243860985622,0.0,4.9500482616,4.9500482616,0.453114403131,0.0,0.453114403131
 05/10  09:00:00,12.662135424,2.25362142622,0.508417474596,0.0,4.9500482616,4.9500482616,0.453147732723,0.0,0.453147732723
 05/10  10:00:00,12.7671668524,2.25362142622,0.613448902984,0.0,4.9500482616,4.9500482616,0.453137575638,0.0,0.453137575638
 05/10  11:00:00,12.9420870175,2.25362142622,0.788369068093,0.0,4.9500482616,4.9500482616,0.453163518159,0.0,0.453163518159
 05/10  12:00:00,12.2604296381,2.25362142622,0.656717051087,0.0,4.9500482616,4.4000428992,0.453174344363,0.0,0.453174344363
 05/10  13:00:00,13.0615690671,2.25362142622,0.907851117651,0.0,4.9500482616,4.9500482616,0.886326226346,0.0,0.886326226346
 05/10  14:00:00,13.136132538,2.25362142622,0.982414588543,0.0,4.9500482616,4.9500482616,0.453121783755,0.0,0.453121783755
 05/10  15:00:00,13.2182770897,2.25362142622,1.06455914029,0.0,4.9500482616,4.9500482616,0.453100470575,0.0,0.453100470575
 05/10  16:00:00,13.1635663345,2.25362142622,1.00984838505,0.0,4.9500482616,4.9500482616,0.453150009436,0.0,0.453150009436
 05/10  17:00:00,8.05341781,2.25362142622,0.299742759776,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/10  18:00:00,6.15251825597,2.25362142622,0.04885929294,0.0,1.6500160872,2.2000214496,0.453114681784,0.0,0.453114681784
 05/10  19:00:00,6.14082451827,2.25362142622,0.0371655552403,0.0,1.6500160872,2.2000214496,0.453080470845,0.0,0.453080470845
 05/10  20:00:00,7.0908777598,2.25362142622,0.00189082584303,0.0,1.1000107248,2.2000214496,0.453109662781,0.0,0.453109662781
 05/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453057507876,0.0,0.453057507876
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080250756,0.0,0.453080250756
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070508982,0.0,0.453070508982
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060654162,0.0,0.453060654162
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085856882,0.0,0.453085856882
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087326984,0.0,0.453087326984
 05/11  06:00:00,6.20725360908,2.25362142622,0.0521053708487,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  07:00:00,6.10421666514,2.25362142622,0.000557702109668,0.0,1.6500160872,2.2000214496,1.22105434078,0.767942997604,0.45311134318
 05/11  08:00:00,12.3155730462,2.25362142622,0.161855096779,0.0,4.9500482616,4.9500482616,0.467576079743,0.0144319784405,0.453144101302
 05/11  09:00:00,12.6294402758,2.25362142622,0.475722326398,0.0,4.9500482616,4.9500482616,0.453147361754,0.0,0.453147361754
 05/11  10:00:00,13.0576867597,2.25362142622,0.903968810316,0.0,4.9500482616,4.9500482616,0.45314690878,0.0,0.45314690878
 05/11  11:00:00,13.4243982197,2.25362142622,1.27068027023,0.0,4.9500482616,4.9500482616,0.453157609395,0.0,0.453157609395
 05/11  12:00:00,13.0274895751,2.25362142622,1.4237769881,0.0,4.9500482616,4.4000428992,0.453183384742,0.0,0.453183384742
 05/11  13:00:00,14.3111270348,2.25362142622,2.15740908535,0.0,4.9500482616,4.9500482616,0.453170116765,0.0,0.453170116765
 05/11  14:00:00,14.7458652701,2.25362142622,2.59214732064,0.0,4.9500482616,4.9500482616,0.453158690962,0.0,0.453158690962
 05/11  15:00:00,15.0991955453,2.25362142622,2.9454775959,0.0,4.9500482616,4.9500482616,0.453129322752,0.0,0.453129322752
 05/11  16:00:00,15.3101958444,2.25362142622,3.15647789497,0.0,4.9500482616,4.9500482616,0.453150686607,0.0,0.453150686607
 05/11  17:00:00,9.97938345888,2.25362142622,2.22570840865,0.0,2.750026812,2.750026812,0.453135732373,0.0,0.453135732373
 05/11  18:00:00,7.99322366665,2.25362142622,1.88956470362,0.0,1.6500160872,2.2000214496,0.453111022045,0.0,0.453111022045
 05/11  19:00:00,7.8129754464,2.25362142622,1.70931648337,0.0,1.6500160872,2.2000214496,0.453105089795,0.0,0.453105089795
 05/11  20:00:00,8.43851132115,2.25362142622,1.34952438719,0.0,1.1000107248,2.2000214496,0.453099194729,0.0,0.453099194729
 05/11  21:00:00,8.91489198178,2.25362142622,1.05823838116,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081658948,0.0,0.453081658948
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069911117,0.0,0.453069911117
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059980156,0.0,0.453059980156
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085072285,0.0,0.453085072285
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075157634,0.0,0.453075157634
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078112391,0.0,0.453078112391
 05/12  06:00:00,6.74167417003,2.25362142622,0.586525931799,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  07:00:00,6.6791260882,2.25362142622,0.57546712517,0.0,1.6500160872,2.2000214496,0.453109883915,0.0,0.453109883915
 05/12  08:00:00,14.0596229914,2.25362142622,1.90590504197,0.0,4.9500482616,4.9500482616,0.453135962614,0.0,0.453135962614
 05/12  09:00:00,14.2839573719,2.25362142622,2.13023942243,0.0,4.9500482616,4.9500482616,0.453130034459,0.0,0.453130034459
 05/12  10:00:00,14.4854914286,2.25362142622,2.33177347919,0.0,4.9500482616,4.9500482616,0.453130534032,0.0,0.453130534032
 05/12  11:00:00,14.7301811493,2.25362142622,2.57646319983,0.0,4.9500482616,4.9500482616,0.45315646048,0.0,0.45315646048
 05/12  12:00:00,14.1444895558,2.25362142622,2.54077696878,0.0,4.9500482616,4.4000428992,0.453183291881,0.0,0.453183291881
 05/12  13:00:00,15.3110333355,2.25362142622,3.15731538611,0.0,4.9500482616,4.9500482616,0.453179275242,0.0,0.453179275242
 05/12  14:00:00,15.6172817609,2.25362142622,3.46356381143,0.0,4.9500482616,4.9500482616,0.453131457793,0.0,0.453131457793
 05/12  15:00:00,15.8605511395,2.25362142622,3.70683319007,0.0,4.9500482616,4.9500482616,0.453129369447,0.0,0.453129369447
 05/12  16:00:00,15.9437418136,2.25362142622,3.79002386413,0.0,4.9500482616,4.9500482616,0.453150506208,0.0,0.453150506208
 05/12  17:00:00,10.6185704135,2.25362142622,2.86489536327,0.0,2.750026812,2.750026812,0.453115153966,0.0,0.453115153966
 05/12  18:00:00,8.52348774074,2.25362142622,2.41982877771,0.0,1.6500160872,2.2000214496,0.453101828164,0.0,0.453101828164
 05/12  19:00:00,8.37580740937,2.25362142622,2.27214844635,0.0,1.6500160872,2.2000214496,0.453107301811,0.0,0.453107301811
 05/12  20:00:00,8.85804672826,2.25362142622,1.7690597943,0.0,1.1000107248,2.2000214496,0.453102743693,0.0,0.453102743693
 05/12  21:00:00,9.18534744145,2.25362142622,1.32869384082,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062436646,0.0,0.453062436646
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087406316,0.0,0.453087406316
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077434025,0.0,0.453077434025
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067400153,0.0,0.453067400153
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057347908,0.0,0.453057347908
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,6.75138495772,2.25362142622,0.596236719496,0.0,0.5500053624,2.2000214496,0.453086641752,0.0,0.453086641752
 05/13  07:00:00,5.06929026227,2.25362142622,0.0656420240452,0.0,0.5500053624,2.2000214496,0.493910318698,0.040837360518,0.45307295818
 05/13  08:00:00,6.77038368658,2.25362142622,0.116719361151,0.0,1.6500160872,2.750026812,0.453071695777,0.0,0.453071695777
 05/13  09:00:00,6.81510390185,2.25362142622,0.161439576423,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,6.95736141813,2.25362142622,0.303697092704,0.0,1.6500160872,2.750026812,0.453100312761,0.0,0.453100312761
 05/13  11:00:00,7.16291200169,2.25362142622,0.509247676259,0.0,1.6500160872,2.750026812,0.45311735497,0.0,0.45311735497
 05/13  12:00:00,5.44186628696,2.25362142622,0.438218048737,0.0,0.8250080436,1.9250187684,0.453111758494,0.0,0.453111758494
 05/13  13:00:00,5.26933853147,2.25362142622,0.265690293242,0.0,0.8250080436,1.9250187684,0.453115024768,0.0,0.453115024768
 05/13  14:00:00,5.02452741818,2.25362142622,0.0208791799494,0.0,0.8250080436,1.9250187684,0.0240304986121,0.00403049861213,0.02
 05/13  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453104951844,0.0,0.453104951844
 05/13  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453104619987,0.0,0.453104619987
 05/13  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071684326,0.0,0.453071684326
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071689987,0.0,0.453071689987
 05/13  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307355098,0.0,0.45307355098
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072196228,0.0,0.453072196228
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062138491,0.0,0.453062138491
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083307597,0.0,0.453083307597
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086986296,0.0,0.453086986296
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053047601,0.0,0.453053047601
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082411533,0.0,0.453082411533
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067267727,0.0,0.453067267727
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088904351,0.0,0.453088904351
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086891429,0.0,0.453086891429
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089108124,0.0,0.453089108124
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087277529,0.0,0.453087277529
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081980317,0.0,0.453081980317
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083510455,0.0,0.453083510455
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080196911,0.0,0.453080196911
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088474757,0.0,0.453088474757
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085334175,0.0,0.453085334175
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084742539,0.0,0.453084742539
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087400605,0.0,0.453087400605
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076458944,0.0,0.453076458944
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066220451,0.0,0.453066220451
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065290519,0.0,0.453065290519
 05/15  06:00:00,6.17014885427,2.25362142622,0.0150006160388,0.0,0.5500053624,2.2000214496,1.32987500584,1.30987500584,0.02
 05/15  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.68269432922,3.2295933757,0.453100953518
 05/15  08:00:00,12.1629653737,2.25362142622,0.00924742428183,0.0,4.9500482616,4.9500482616,0.469157179947,0.0160143657371,0.453142814209
 05/15  09:00:00,12.2376568336,2.25362142622,0.0839388841887,0.0,4.9500482616,4.9500482616,0.453146413017,0.0,0.453146413017
 05/15  10:00:00,12.3024712668,2.25362142622,0.148753317332,0.0,4.9500482616,4.9500482616,0.45314358825,0.0,0.45314358825
 05/15  11:00:00,12.3273684398,2.25362142622,0.173650490356,0.0,4.9500482616,4.9500482616,0.453163375192,0.0,0.453163375192
 05/15  12:00:00,11.7827871159,2.25362142622,0.179074528921,0.0,4.9500482616,4.4000428992,0.453168610493,0.0,0.453168610493
 05/15  13:00:00,12.7735561171,2.25362142622,0.619838167631,0.0,4.9500482616,4.9500482616,0.453158949898,0.0,0.453158949898
 05/15  14:00:00,12.9813970784,2.25362142622,0.827679128955,0.0,4.9500482616,4.9500482616,0.453164581207,0.0,0.453164581207
 05/15  15:00:00,13.1048029804,2.25362142622,0.951085030953,0.0,4.9500482616,4.9500482616,0.453125300411,0.0,0.453125300411
 05/15  16:00:00,13.3648308497,2.25362142622,1.21111290024,0.0,4.9500482616,4.9500482616,0.453144286745,0.0,0.453144286745
 05/15  17:00:00,8.5618788825,2.25362142622,0.808203832276,0.0,2.750026812,2.750026812,0.453124071723,0.0,0.453124071723
 05/15  18:00:00,6.71562279614,2.25362142622,0.611963833114,0.0,1.6500160872,2.2000214496,0.453112548328,0.0,0.453112548328
 05/15  19:00:00,6.56995193149,2.25362142622,0.466292968461,0.0,1.6500160872,2.2000214496,0.453108360136,0.0,0.453108360136
 05/15  20:00:00,6.85458402005,2.25362142622,0.149430419424,0.0,1.1000107248,2.2000214496,0.453105259764,0.0,0.453105259764
 05/15  21:00:00,7.88932076164,2.25362142622,0.0326671610087,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086801157,0.0,0.453086801157
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076125053,0.0,0.453076125053
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081983173,0.0,0.453081983173
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071647625,0.0,0.453071647625
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061298267,0.0,0.453061298267
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063564659,0.0,0.453063564659
 05/16  06:00:00,6.19804320891,2.25362142622,0.0428949706832,0.0,0.5500053624,2.2000214496,0.0635597368763,0.0435597368763,0.02
 05/16  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.550742273191,0.0976331288335,0.453109144357
 05/16  08:00:00,12.2336142341,2.25362142622,0.0798962846562,0.0,4.9500482616,4.9500482616,0.481015008845,0.027897393186,0.453117615659
 05/16  09:00:00,12.4411563306,2.25362142622,0.287438381153,0.0,4.9500482616,4.9500482616,0.453148570911,0.0,0.453148570911
 05/16  10:00:00,12.8592933559,2.25362142622,0.705575406453,0.0,4.9500482616,4.9500482616,0.453146042948,0.0,0.453146042948
 05/16  11:00:00,13.4238504416,2.25362142622,1.27013249221,0.0,4.9500482616,4.9500482616,0.453162041246,0.0,0.453162041246
 05/16  12:00:00,12.9803433905,2.25362142622,1.3766308035,0.0,4.9500482616,4.4000428992,0.453165798605,0.0,0.453165798605
 05/16  13:00:00,13.910645283,2.25362142622,1.75692733362,0.0,4.9500482616,4.9500482616,0.453174286131,0.0,0.453174286131
 05/16  14:00:00,14.1300508239,2.25362142622,1.97633287449,0.0,4.9500482616,4.9500482616,0.453121013514,0.0,0.453121013514
 05/16  15:00:00,14.3454478552,2.25362142622,2.19172990573,0.0,4.9500482616,4.9500482616,0.45313138842,0.0,0.45313138842
 05/16  16:00:00,14.5081131537,2.25362142622,2.35439520427,0.0,4.9500482616,4.9500482616,0.453152362645,0.0,0.453152362645
 05/16  17:00:00,9.32635097765,2.25362142622,1.57267592743,0.0,2.750026812,2.750026812,0.45312284793,0.0,0.45312284793
 05/16  18:00:00,7.16122232819,2.25362142622,1.05756336516,0.0,1.6500160872,2.2000214496,0.453119095788,0.0,0.453119095788
 05/16  19:00:00,6.93563731928,2.25362142622,0.831978356251,0.0,1.6500160872,2.2000214496,0.453107978638,0.0,0.453107978638
 05/16  20:00:00,7.3097647722,2.25362142622,0.604611171572,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,8.22355550448,2.25362142622,0.366901903849,0.0,1.1000107248,2.2000214496,0.453090077475,0.0,0.453090077475
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074775702,0.0,0.453074775702
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080620244,0.0,0.453080620244
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070189472,0.0,0.453070189472
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059736263,0.0,0.453059736263
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084263816,0.0,0.453084263816
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,6.28652851238,2.25362142622,0.131380274155,0.0,0.5500053624,2.2000214496,0.453088905348,0.0,0.453088905348
 05/17  07:00:00,6.11676363473,2.25362142622,0.0131046717071,0.0,1.6500160872,2.2000214496,0.8705505563,0.417453189142,0.453097367157
 05/17  08:00:00,13.1389840512,2.25362142622,0.985266101822,0.0,4.9500482616,4.9500482616,0.453139484681,0.0,0.453139484681
 05/17  09:00:00,13.6963089798,2.25362142622,1.54259103032,0.0,4.9500482616,4.9500482616,0.453149480731,0.0,0.453149480731
 05/17  10:00:00,13.9964096976,2.25362142622,1.84269174815,0.0,4.9500482616,4.9500482616,0.453132605178,0.0,0.453132605178
 05/17  11:00:00,14.1425448876,2.25362142622,1.98882693817,0.0,4.9500482616,4.9500482616,0.453164754346,0.0,0.453164754346
 05/17  12:00:00,13.4588511866,2.25362142622,1.85513859957,0.0,4.9500482616,4.4000428992,0.453179244083,0.0,0.453179244083
 05/17  13:00:00,14.3992608859,2.25362142622,2.2455429365,0.0,4.9500482616,4.9500482616,0.453148072902,0.0,0.453148072902
 05/17  14:00:00,14.6611431476,2.25362142622,2.50742519818,0.0,4.9500482616,4.9500482616,0.453134287855,0.0,0.453134287855
 05/17  15:00:00,14.6119872981,2.25362142622,2.45826934863,0.0,4.9500482616,4.9500482616,0.45313719282,0.0,0.45313719282
 05/17  16:00:00,14.4440348066,2.25362142622,2.29031685716,0.0,4.9500482616,4.9500482616,0.453151212806,0.0,0.453151212806
 05/17  17:00:00,9.12429146116,2.25362142622,1.37061641093,0.0,2.750026812,2.750026812,0.45312563411,0.0,0.45312563411
 05/17  18:00:00,6.84631546605,2.25362142622,0.742656503024,0.0,1.6500160872,2.2000214496,0.453106102227,0.0,0.453106102227
 05/17  19:00:00,6.50559717407,2.25362142622,0.401938211041,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,6.92415080347,2.25362142622,0.218997202843,0.0,1.1000107248,2.2000214496,0.453101898586,0.0,0.453101898586
 05/17  21:00:00,8.01990143642,2.25362142622,0.163247835788,0.0,1.1000107248,2.2000214496,0.453081549838,0.0,0.453081549838
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071659799,0.0,0.453071659799
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080129248,0.0,0.453080129248
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085609007,0.0,0.453085609007
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075090491,0.0,0.453075090491
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070143833,0.0,0.453070143833
 05/18  06:00:00,6.20217048536,2.25362142622,0.0470222471366,0.0,0.5500053624,2.2000214496,0.496661876826,0.0435907615208,0.453071115305
 05/18  07:00:00,6.10939767496,2.25362142622,0.00573871192936,0.0,1.6500160872,2.2000214496,1.37092865256,1.35092865256,0.02
 05/18  08:00:00,12.1942740982,2.25362142622,0.0405561487345,0.0,4.9500482616,4.9500482616,0.453101062731,0.0,0.453101062731
 05/18  09:00:00,12.1564552029,2.25362142622,0.00273725347582,0.0,4.9500482616,4.9500482616,0.453099069629,0.0,0.453099069629
 05/18  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453094490974,0.0,0.453094490974
 05/18  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453098393881,0.0,0.453098393881
 05/18  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.886337328887,0.0,0.886337328887
 05/18  13:00:00,12.185477274,2.25362142622,0.0317593246044,0.0,4.9500482616,4.9500482616,0.453157980126,0.0,0.453157980126
 05/18  14:00:00,12.2571138838,2.25362142622,0.103395934348,0.0,4.9500482616,4.9500482616,0.453024810909,0.0,0.453024810909
 05/18  15:00:00,12.3474376994,2.25362142622,0.193719749934,0.0,4.9500482616,4.9500482616,0.453115083237,0.0,0.453115083237
 05/18  16:00:00,12.4802445951,2.25362142622,0.326526645698,0.0,4.9500482616,4.9500482616,0.453139036567,0.0,0.453139036567
 05/18  17:00:00,7.80362208783,2.25362142622,0.0499470376007,0.0,2.750026812,2.750026812,0.0431998102466,0.0231998102466,0.02
 05/18  18:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453122459066,0.0,0.453122459066
 05/18  19:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453100216362,0.0,0.453100216362
 05/18  20:00:00,6.70515360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453104565128,0.0,0.453104565128
 05/18  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453077766861,0.0,0.453077766861
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081449864,0.0,0.453081449864
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069441323,0.0,0.453069441323
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058773637,0.0,0.453058773637
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308308269,0.0,0.45308308269
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083362647,0.0,0.453083362647
 05/19  06:00:00,6.170867046,2.25362142622,0.0157188077731,0.0,0.5500053624,2.2000214496,0.854405653158,0.834405653158,0.02
 05/19  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.01598551477,3.56288009419,0.453105420581
 05/19  08:00:00,12.1590861333,2.25362142622,0.00536818382916,0.0,4.9500482616,4.9500482616,0.500239238117,0.0470969979016,0.453142240215
 05/19  09:00:00,12.1749906993,2.25362142622,0.02127274985,0.0,4.9500482616,4.9500482616,0.453144014386,0.0,0.453144014386
 05/19  10:00:00,12.2067366191,2.25362142622,0.0530186697198,0.0,4.9500482616,4.9500482616,0.453150681907,0.0,0.453150681907
 05/19  11:00:00,12.1931842299,2.25362142622,0.0394662804824,0.0,4.9500482616,4.9500482616,0.453162277997,0.0,0.453162277997
 05/19  12:00:00,11.611322653,2.25362142622,0.00761006597644,0.0,4.9500482616,4.4000428992,0.453170360336,0.0,0.453170360336
 05/19  13:00:00,12.1935064516,2.25362142622,0.0397885021707,0.0,4.9500482616,4.9500482616,0.453172835719,0.0,0.453172835719
 05/19  14:00:00,12.2407663364,2.25362142622,0.0870483869304,0.0,4.9500482616,4.9500482616,0.45311920616,0.0,0.45311920616
 05/19  15:00:00,12.3653145595,2.25362142622,0.211596610048,0.0,4.9500482616,4.9500482616,0.453113767481,0.0,0.453113767481
 05/19  16:00:00,12.5196402584,2.25362142622,0.365922309009,0.0,4.9500482616,4.9500482616,0.453134555407,0.0,0.453134555407
 05/19  17:00:00,7.87590024539,2.25362142622,0.12222519516,0.0,2.750026812,2.750026812,0.46736418554,0.0142463179042,0.453117867636
 05/19  18:00:00,6.21161840846,2.25362142622,0.107959445432,0.0,1.6500160872,2.2000214496,0.453116718962,0.0,0.453116718962
 05/19  19:00:00,6.17394346995,2.25362142622,0.0702845069217,0.0,1.6500160872,2.2000214496,0.453104670615,0.0,0.453104670615
 05/19  20:00:00,6.70814574083,2.25362142622,0.00299214020753,0.0,1.1000107248,2.2000214496,0.458003811649,0.00490230167624,0.453101509973
 05/19  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075943419,0.0,0.453075943419
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081371252,0.0,0.453081371252
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070676034,0.0,0.453070676034
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305992155,0.0,0.45305992155
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084108863,0.0,0.453084108863
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,5.79988616143,2.25362142622,0.0285712565402,0.0,0.5500053624,2.2000214496,0.925567707875,0.472478858851,0.453088849024
 05/20  07:00:00,5.00453141754,2.25362142622,0.000883179315087,0.0,0.5500053624,2.2000214496,4.21619765012,3.76310797833,0.453089671795
 05/20  08:00:00,6.65550486058,2.25362142622,0.00184053514918,0.0,1.6500160872,2.750026812,1.17689054114,1.15689054114,0.02
 05/20  09:00:00,6.65390729614,2.25362142622,0.000242970717942,0.0,1.6500160872,2.750026812,0.675450951519,0.222347281748,0.453103669772
 05/20  10:00:00,6.66604486543,2.25362142622,0.0123805400036,0.0,1.6500160872,2.750026812,0.453113016045,0.0,0.453113016045
 05/20  11:00:00,6.6545010718,2.25362142622,0.000836746372408,0.0,1.6500160872,2.750026812,0.45311437082,0.0,0.45311437082
 05/20  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.458517437852,0.00540402334756,0.453113414504
 05/20  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453103825221,0.0,0.453103825221
 05/20  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.45310388986,0.0,0.45310388986
 05/20  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453099646323,0.0,0.453099646323
 05/20  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.169380257171,0.149380257171,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082456291,0.0,0.453082456291
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081507029,0.0,0.453081507029
 05/20  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308415652,0.0,0.45308415652
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078878454,0.0,0.453078878454
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066768557,0.0,0.453066768557
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052361329,0.0,0.453052361329
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071037001,0.0,0.453071037001
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073842289,0.0,0.453073842289
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083646715,0.0,0.453083646715
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087383364,0.0,0.453087383364
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453035481872,0.0,0.453035481872
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075815354,0.0,0.453075815354
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082485471,0.0,0.453082485471
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307446377,0.0,0.45307446377
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059568782,0.0,0.453059568782
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080006842,0.0,0.453080006842
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081179157,0.0,0.453081179157
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308321536,0.0,0.45308321536
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079243761,0.0,0.453079243761
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078180156,0.0,0.453078180156
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080031582,0.0,0.453080031582
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069199878,0.0,0.453069199878
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058242536,0.0,0.453058242536
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057946439,0.0,0.453057946439
 05/22  06:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.43839421659,5.41839421659,0.02
 05/22  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.16585800808,7.71274837366,0.453109634417
 05/22  08:00:00,12.1567599538,2.25362142622,0.00304200438073,0.0,4.9500482616,4.9500482616,1.34137160264,0.888236529364,0.453135073277
 05/22  09:00:00,12.1640061494,2.25362142622,0.0102881999623,0.0,4.9500482616,4.9500482616,0.453147084597,0.0,0.453147084597
 05/22  10:00:00,12.2145808549,2.25362142622,0.0608629054358,0.0,4.9500482616,4.9500482616,0.453140863229,0.0,0.453140863229
 05/22  11:00:00,12.1993228228,2.25362142622,0.0456048733583,0.0,4.9500482616,4.9500482616,0.453160921692,0.0,0.453160921692
 05/22  12:00:00,11.6106786976,2.25362142622,0.006966110548,0.0,4.9500482616,4.4000428992,0.453167713586,0.0,0.453167713586
 05/22  13:00:00,12.2061094804,2.25362142622,0.0523915309906,0.0,4.9500482616,4.9500482616,0.453161173838,0.0,0.453161173838
 05/22  14:00:00,12.2491711208,2.25362142622,0.0954531714163,0.0,4.9500482616,4.9500482616,0.453124360262,0.0,0.453124360262
 05/22  15:00:00,12.4043596986,2.25362142622,0.250641749151,0.0,4.9500482616,4.9500482616,0.453097869231,0.0,0.453097869231
 05/22  16:00:00,12.7059619055,2.25362142622,0.552243956047,0.0,4.9500482616,4.9500482616,0.453152656248,0.0,0.453152656248
 05/22  17:00:00,8.01871713654,2.25362142622,0.265042086316,0.0,2.750026812,2.750026812,0.45311939882,0.0,0.45311939882
 05/22  18:00:00,6.32380745082,2.25362142622,0.22014848779,0.0,1.6500160872,2.2000214496,0.453113307933,0.0,0.453113307933
 05/22  19:00:00,6.27859820756,2.25362142622,0.174939244538,0.0,1.6500160872,2.2000214496,0.453100779427,0.0,0.453100779427
 05/22  20:00:00,6.73869958555,2.25362142622,0.0335459849243,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453092897276,0.0,0.453092897276
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308361131,0.0,0.45308361131
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453045100983,0.0,0.453045100983
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059766239,0.0,0.453059766239
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083618765,0.0,0.453083618765
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072596136,0.0,0.453072596136
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,5.80579395834,2.25362142622,0.034479053449,0.0,0.5500053624,2.2000214496,0.632609679354,0.179532166664,0.45307751269
 05/23  07:00:00,6.10546120672,2.25362142622,0.00180224369175,0.0,1.6500160872,2.2000214496,1.34133138928,0.888226524371,0.453104864908
 05/23  08:00:00,12.2175158465,2.25362142622,0.0637978970978,0.0,4.9500482616,4.9500482616,0.479324049691,0.0261817574643,0.453142292227
 05/23  09:00:00,12.3364070691,2.25362142622,0.182689119719,0.0,4.9500482616,4.9500482616,0.45314673387,0.0,0.45314673387
 05/23  10:00:00,12.5551119426,2.25362142622,0.401393993133,0.0,4.9500482616,4.9500482616,0.453135583539,0.0,0.453135583539
 05/23  11:00:00,12.773879373,2.25362142622,0.620161423557,0.0,4.9500482616,4.9500482616,0.453150100396,0.0,0.453150100396
 05/23  12:00:00,12.1971296857,2.25362142622,0.593417098703,0.0,4.9500482616,4.4000428992,0.453176001478,0.0,0.453176001478
 05/23  13:00:00,13.1585791804,2.25362142622,1.00486123097,0.0,4.9500482616,4.9500482616,0.453142700376,0.0,0.453142700376
 05/23  14:00:00,13.3364289417,2.25362142622,1.18271099224,0.0,4.9500482616,4.9500482616,0.453119839988,0.0,0.453119839988
 05/23  15:00:00,13.5683052418,2.25362142622,1.41458729234,0.0,4.9500482616,4.9500482616,0.453118130365,0.0,0.453118130365
 05/23  16:00:00,13.8784700103,2.25362142622,1.72475206085,0.0,4.9500482616,4.9500482616,0.45313273624,0.0,0.45313273624
 05/23  17:00:00,8.95138034551,2.25362142622,1.19770529529,0.0,2.750026812,2.750026812,0.453126587209,0.0,0.453126587209
 05/23  18:00:00,7.03044535259,2.25362142622,0.926786389562,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  19:00:00,6.88768048817,2.25362142622,0.784021525143,0.0,1.6500160872,2.2000214496,0.453107190923,0.0,0.453107190923
 05/23  20:00:00,7.13614630257,2.25362142622,0.430992701944,0.0,1.1000107248,2.2000214496,0.453105077101,0.0,0.453105077101
 05/23  21:00:00,7.98639066967,2.25362142622,0.129737069045,0.0,1.1000107248,2.2000214496,0.453092571432,0.0,0.453092571432
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072856694,0.0,0.453072856694
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077983684,0.0,0.453077983684
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085808852,0.0,0.453085808852
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055663019,0.0,0.453055663019
