Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088516268,0.0,0.453088516268
 05/24  06:00:00,5.81578711282,2.25362142622,0.0444722079295,0.0,0.5500053624,2.2000214496,0.0634649070505,0.0434649070505,0.02
 05/24  07:00:00,6.1054299774,2.25362142622,0.00177101437392,0.0,1.6500160872,2.2000214496,0.566205770754,0.113110525127,0.453095245628
 05/24  08:00:00,12.4746216599,2.25362142622,0.320903710521,0.0,4.9500482616,4.9500482616,0.476919836295,0.0237815320591,0.453138304236
 05/24  09:00:00,13.1155350135,2.25362142622,0.961817064108,0.0,4.9500482616,4.9500482616,0.453136736295,0.0,0.453136736295
 05/24  10:00:00,13.562325529,2.25362142622,1.40860757961,0.0,4.9500482616,4.9500482616,0.453140158438,0.0,0.453140158438
 05/24  11:00:00,13.7636360395,2.25362142622,1.60991809006,0.0,4.9500482616,4.9500482616,0.453153039731,0.0,0.453153039731
 05/24  12:00:00,13.1485347921,2.25362142622,1.54482220511,0.0,4.9500482616,4.4000428992,0.453176000421,0.0,0.453176000421
 05/24  13:00:00,14.1280228015,2.25362142622,1.97430485203,0.0,4.9500482616,4.9500482616,0.453148973871,0.0,0.453148973871
 05/24  14:00:00,14.3176840198,2.25362142622,2.16396607037,0.0,4.9500482616,4.9500482616,0.453140864442,0.0,0.453140864442
 05/24  15:00:00,14.5361964926,2.25362142622,2.38247854319,0.0,4.9500482616,4.9500482616,0.453133191648,0.0,0.453133191648
 05/24  16:00:00,14.8058606668,2.25362142622,2.65214271737,0.0,4.9500482616,4.9500482616,0.45315145187,0.0,0.45315145187
 05/24  17:00:00,9.81583443915,2.25362142622,2.06215938892,0.0,2.750026812,2.750026812,0.453110578209,0.0,0.453110578209
 05/24  18:00:00,7.81119730033,2.25362142622,1.7075383373,0.0,1.6500160872,2.2000214496,0.453113893007,0.0,0.453113893007
 05/24  19:00:00,7.5991652451,2.25362142622,1.49550628207,0.0,1.6500160872,2.2000214496,0.453104848176,0.0,0.453104848176
 05/24  20:00:00,7.77239216356,2.25362142622,1.06723856293,0.0,1.1000107248,2.2000214496,0.453110771782,0.0,0.453110771782
 05/24  21:00:00,8.39449111395,2.25362142622,0.537837513324,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078836948,0.0,0.453078836948
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073034133,0.0,0.453073034133
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077994598,0.0,0.453077994598
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066751361,0.0,0.453066751361
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055491766,0.0,0.453055491766
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.91161891455,2.25362142622,0.140304009659,0.0,0.5500053624,2.2000214496,0.485607277222,0.0325245959953,0.453082681227
 05/25  07:00:00,6.13582452201,2.25362142622,0.0321655589836,0.0,1.6500160872,2.2000214496,0.533739576371,0.0806323682058,0.453107208165
 05/25  08:00:00,12.881742232,2.25362142622,0.728024282577,0.0,4.9500482616,4.9500482616,0.46373967566,0.0105975614168,0.453142114243
 05/25  09:00:00,13.6748900823,2.25362142622,1.52117213287,0.0,4.9500482616,4.9500482616,0.4531437138,0.0,0.4531437138
 05/25  10:00:00,14.2791902086,2.25362142622,2.12547225914,0.0,4.9500482616,4.9500482616,0.453148039031,0.0,0.453148039031
 05/25  11:00:00,14.5128034265,2.25362142622,2.35908547708,0.0,4.9500482616,4.9500482616,0.453144584275,0.0,0.453144584275
 05/25  12:00:00,13.8083082468,2.25362142622,2.20459565975,0.0,4.9500482616,4.4000428992,0.453158160923,0.0,0.453158160923
 05/25  13:00:00,14.7657111736,2.25362142622,2.61199322421,0.0,4.9500482616,4.9500482616,0.453158027381,0.0,0.453158027381
 05/25  14:00:00,14.9645219937,2.25362142622,2.81080404427,0.0,4.9500482616,4.9500482616,0.453139637266,0.0,0.453139637266
 05/25  15:00:00,15.1658785277,2.25362142622,3.01216057832,0.0,4.9500482616,4.9500482616,0.453111097663,0.0,0.453111097663
 05/25  16:00:00,15.4048568541,2.25362142622,3.25113890467,0.0,4.9500482616,4.9500482616,0.453137970816,0.0,0.453137970816
 05/25  17:00:00,10.3049920166,2.25362142622,2.55131696637,0.0,2.750026812,2.750026812,0.453121160692,0.0,0.453121160692
 05/25  18:00:00,8.21498821156,2.25362142622,2.11132924853,0.0,1.6500160872,2.2000214496,0.453108889123,0.0,0.453108889123
 05/25  19:00:00,7.75672655121,2.25362142622,1.65306758819,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,7.96938688243,2.25362142622,1.2642332818,0.0,1.1000107248,2.2000214496,0.453106904144,0.0,0.453106904144
 05/25  21:00:00,8.8787396447,2.25362142622,1.02208604408,0.0,1.1000107248,2.2000214496,0.453089051853,0.0,0.453089051853
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077408613,0.0,0.453077408613
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082218979,0.0,0.453082218979
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070881629,0.0,0.453070881629
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059531956,0.0,0.453059531956
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090411283,0.0,0.453090411283
 05/26  06:00:00,6.14880097276,2.25362142622,0.377486067867,0.0,0.5500053624,2.2000214496,0.453089375925,0.0,0.453089375925
 05/26  07:00:00,6.27232909733,2.25362142622,0.168670134305,0.0,1.6500160872,2.2000214496,0.0330939653842,0.0130939653842,0.02
 05/26  08:00:00,13.6278930678,2.25362142622,1.47417511834,0.0,4.9500482616,4.9500482616,0.453128035855,0.0,0.453128035855
 05/26  09:00:00,14.0917360759,2.25362142622,1.93801812649,0.0,4.9500482616,4.9500482616,0.453141455608,0.0,0.453141455608
 05/26  10:00:00,14.3500435087,2.25362142622,2.19632555927,0.0,4.9500482616,4.9500482616,0.453143617768,0.0,0.453143617768
 05/26  11:00:00,14.5653809008,2.25362142622,2.41166295138,0.0,4.9500482616,4.9500482616,0.453147790036,0.0,0.453147790036
 05/26  12:00:00,13.8629980211,2.25362142622,2.25928543411,0.0,4.9500482616,4.4000428992,0.453164696214,0.0,0.453164696214
 05/26  13:00:00,14.7999371028,2.25362142622,2.64621915334,0.0,4.9500482616,4.9500482616,0.886275177388,0.0,0.886275177388
 05/26  14:00:00,14.7425320538,2.25362142622,2.58881410439,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  15:00:00,14.7447327212,2.25362142622,2.59101477176,0.0,4.9500482616,4.9500482616,0.45313877676,0.0,0.45313877676
 05/26  16:00:00,14.9890255766,2.25362142622,2.83530762716,0.0,4.9500482616,4.9500482616,0.453117714133,0.0,0.453117714133
 05/26  17:00:00,9.71326260599,2.25362142622,1.95958755576,0.0,2.750026812,2.750026812,0.453116327883,0.0,0.453116327883
 05/26  18:00:00,7.55155452493,2.25362142622,1.44789556191,0.0,1.6500160872,2.2000214496,0.453096373266,0.0,0.453096373266
 05/26  19:00:00,7.39453060333,2.25362142622,1.2908716403,0.0,1.6500160872,2.2000214496,0.453099945722,0.0,0.453099945722
 05/26  20:00:00,7.28531416029,2.25362142622,0.963993892992,0.0,1.1000107248,2.2000214496,0.453104739323,0.0,0.453104739323
 05/26  21:00:00,8.473486947,2.25362142622,0.616833346377,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074711024,0.0,0.453074711024
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080723873,0.0,0.453080723873
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067898734,0.0,0.453067898734
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056444662,0.0,0.453056444662
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079881259,0.0,0.453079881259
 05/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,5.89359042021,2.25362142622,0.122275515321,0.0,0.5500053624,2.2000214496,0.487505677832,0.0344222562897,0.453083421542
 05/27  07:00:00,5.0055292561,2.25362142622,0.00188101787759,0.0,0.5500053624,2.2000214496,1.141752311,0.688661442228,0.453090868773
 05/27  08:00:00,6.82797751025,2.25362142622,0.174313184818,0.0,1.6500160872,2.750026812,0.453104479276,0.0,0.453104479276
 05/27  09:00:00,7.30508664106,2.25362142622,0.651422315636,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,7.7909267389,2.25362142622,1.13726241348,0.0,1.6500160872,2.750026812,0.453111598714,0.0,0.453111598714
 05/27  11:00:00,7.96588075273,2.25362142622,1.3122164273,0.0,1.6500160872,2.750026812,0.453118250252,0.0,0.453118250252
 05/27  12:00:00,6.11990984779,2.25362142622,1.11626160956,0.0,0.8250080436,1.9250187684,0.453110247868,0.0,0.453110247868
 05/27  13:00:00,6.18390470877,2.25362142622,1.18025647054,0.0,0.8250080436,1.9250187684,0.453078509856,0.0,0.453078509856
 05/27  14:00:00,6.30256293831,2.25362142622,1.29891470009,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,6.46720501972,2.25362142622,1.46355678149,0.0,0.8250080436,1.9250187684,0.453067573325,0.0,0.453067573325
 05/27  16:00:00,6.62434153055,2.25362142622,1.62069329232,0.0,0.8250080436,1.9250187684,0.453099797661,0.0,0.453099797661
 05/27  17:00:00,5.62240523998,2.25362142622,1.44376504535,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086585067,0.0,0.453086585067
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084581413,0.0,0.453084581413
 05/27  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095292049,0.0,0.453095292049
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530886936,0.0,0.4530886936
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077033208,0.0,0.453077033208
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060678197,0.0,0.453060678197
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078678853,0.0,0.453078678853
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062446293,0.0,0.453062446293
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055674301,0.0,0.453055674301
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084351554,0.0,0.453084351554
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087161339,0.0,0.453087161339
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090058436,0.0,0.453090058436
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073728276,0.0,0.453073728276
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075472789,0.0,0.453075472789
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084131608,0.0,0.453084131608
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079418128,0.0,0.453079418128
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081740106,0.0,0.453081740106
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308325569,0.0,0.45308325569
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078349644,0.0,0.453078349644
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058229039,0.0,0.453058229039
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076218092,0.0,0.453076218092
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059896759,0.0,0.453059896759
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077818236,0.0,0.453077818236
 05/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073506008,0.0,0.453073506008
 05/29  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079262629,0.0,0.453079262629
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083233271,0.0,0.453083233271
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084078393,0.0,0.453084078393
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086395692,0.0,0.453086395692
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308938896,0.0,0.45308938896
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076362788,0.0,0.453076362788
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084654128,0.0,0.453084654128
 05/29  17:00:00,2.21202262532,0.18678005651,0.100223800409,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,2.47912927415,0.350212605957,0.203897899784,0.0,0.2750026812,1.6500160872,0.452998592679,0.0,0.452998592679
 05/29  19:00:00,2.34734770062,0.280170084766,0.142158847452,0.0,0.2750026812,1.6500160872,0.453080539445,0.0,0.453080539445
 05/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090281681,0.0,0.453090281681
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307250154,0.0,0.45307250154
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056147459,0.0,0.453056147459
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307903116,0.0,0.45307903116
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067313608,0.0,0.453067313608
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306086417,0.0,0.45306086417
 05/30  06:00:00,6.71641267404,2.25362142622,0.945097769144,0.0,0.5500053624,2.2000214496,0.453060106841,0.0,0.453060106841
 05/30  07:00:00,6.6460026174,2.25362142622,0.542343654373,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  08:00:00,14.1362257274,2.25362142622,1.98250777795,0.0,4.9500482616,4.9500482616,0.453133285499,0.0,0.453133285499
 05/30  09:00:00,14.840138314,2.25362142622,2.68642036452,0.0,4.9500482616,4.9500482616,0.453144478883,0.0,0.453144478883
 05/30  10:00:00,15.281608973,2.25362142622,3.12789102362,0.0,4.9500482616,4.9500482616,0.453144405001,0.0,0.453144405001
 05/30  11:00:00,15.4239940872,2.25362142622,3.27027613781,0.0,4.9500482616,4.9500482616,0.453156555658,0.0,0.453156555658
 05/30  12:00:00,14.8371590467,2.25362142622,3.23344645965,0.0,4.9500482616,4.4000428992,0.453160349104,0.0,0.453160349104
 05/30  13:00:00,15.9779720006,2.25362142622,3.82425405117,0.0,4.9500482616,4.9500482616,0.886281729215,0.0,0.886281729215
 05/30  14:00:00,15.942180598,2.25362142622,3.78846264857,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  15:00:00,16.1351046167,2.25362142622,3.98138666726,0.0,4.9500482616,4.9500482616,0.45312537144,0.0,0.45312537144
 05/30  16:00:00,16.3924323204,2.25362142622,4.23871437098,0.0,4.9500482616,4.9500482616,0.453104647391,0.0,0.453104647391
 05/30  17:00:00,11.035378248,2.25362142622,3.28170319777,0.0,2.750026812,2.750026812,0.453131472729,0.0,0.453131472729
 05/30  18:00:00,8.9258933279,2.25362142622,2.82223436487,0.0,1.6500160872,2.2000214496,0.453113586379,0.0,0.453113586379
 05/30  19:00:00,8.62656610196,2.25362142622,2.52290713893,0.0,1.6500160872,2.2000214496,0.453103549472,0.0,0.453103549472
 05/30  20:00:00,8.28667704525,2.25362142622,1.96535677796,0.0,1.1000107248,2.2000214496,0.453103009997,0.0,0.453103009997
 05/30  21:00:00,9.33995200071,2.25362142622,1.48329840008,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085613575,0.0,0.453085613575
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079092554,0.0,0.453079092554
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083276005,0.0,0.453083276005
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071474711,0.0,0.453071474711
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059642469,0.0,0.453059642469
 05/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,6.6677706689,2.25362142622,0.896455764007,0.0,0.5500053624,2.2000214496,0.453085991172,0.0,0.453085991172
 05/31  07:00:00,6.57678442596,2.25362142622,0.473125462934,0.0,1.6500160872,2.2000214496,0.4531087931,0.0,0.4531087931
 05/31  08:00:00,14.2132892991,2.25362142622,2.05957134965,0.0,4.9500482616,4.9500482616,0.453140348612,0.0,0.453140348612
 05/31  09:00:00,14.9141238107,2.25362142622,2.7604058613,0.0,4.9500482616,4.9500482616,0.453138626275,0.0,0.453138626275
 05/31  10:00:00,15.3256406638,2.25362142622,3.17192271438,0.0,4.9500482616,4.9500482616,0.453139561827,0.0,0.453139561827
 05/31  11:00:00,15.6458695924,2.25362142622,3.49215164302,0.0,4.9500482616,4.9500482616,0.453157805436,0.0,0.453157805436
 05/31  12:00:00,15.0101752947,2.25362142622,3.40646270767,0.0,4.9500482616,4.4000428992,0.453163491737,0.0,0.453163491737
 05/31  13:00:00,16.0276278868,2.25362142622,3.8739099374,0.0,4.9500482616,4.9500482616,0.453136644188,0.0,0.453136644188
 05/31  14:00:00,16.2670041962,2.25362142622,4.11328624682,0.0,4.9500482616,4.9500482616,0.453116540519,0.0,0.453116540519
 05/31  15:00:00,16.4285153944,2.25362142622,4.27479744501,0.0,4.9500482616,4.9500482616,0.453085591869,0.0,0.453085591869
 05/31  16:00:00,16.6390314552,2.25362142622,4.4853135058,0.0,4.9500482616,4.9500482616,0.453147253359,0.0,0.453147253359
 05/31  17:00:00,11.3913929305,2.25362142622,3.63771788029,0.0,2.750026812,2.750026812,0.453121261752,0.0,0.453121261752
 05/31  18:00:00,9.28970181,2.25362142622,3.18604284697,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,9.01793681011,2.25362142622,2.91427784709,0.0,1.6500160872,2.2000214496,0.453107149158,0.0,0.453107149158
 05/31  20:00:00,8.69800629128,2.25362142622,2.37668602399,0.0,1.1000107248,2.2000214496,0.453100403747,0.0,0.453100403747
 05/31  21:00:00,9.77513251451,2.25362142622,1.91847891388,0.0,1.1000107248,2.2000214496,0.453090525148,0.0,0.453090525148
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076716949,0.0,0.453076716949
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082417203,0.0,0.453082417203
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069007669,0.0,0.453069007669
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075840428,0.0,0.453075840428
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090292976,0.0,0.453090292976
 06/01  06:00:00,6.38773022056,2.25362142622,0.616415315666,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  07:00:00,6.21885314119,2.25362142622,0.115194178162,0.0,1.6500160872,2.2000214496,0.740272621644,0.287176104197,0.453096517447
 06/01  08:00:00,12.9125012199,2.25362142622,0.758783270426,0.0,4.9500482616,4.9500482616,0.453136695092,0.0,0.453136695092
 06/01  09:00:00,13.2803670875,2.25362142622,1.12664913809,0.0,4.9500482616,4.9500482616,0.453138379036,0.0,0.453138379036
 06/01  10:00:00,13.5521331442,2.25362142622,1.39841519476,0.0,4.9500482616,4.9500482616,0.453137400556,0.0,0.453137400556
 06/01  11:00:00,13.6519846079,2.25362142622,1.49826665851,0.0,4.9500482616,4.9500482616,0.453158550727,0.0,0.453158550727
 06/01  12:00:00,12.977702319,2.25362142622,1.37398973192,0.0,4.9500482616,4.4000428992,0.453173775661,0.0,0.453173775661
 06/01  13:00:00,13.8525616554,2.25362142622,1.69884370598,0.0,4.9500482616,4.9500482616,0.453153089795,0.0,0.453153089795
 06/01  14:00:00,13.9658140466,2.25362142622,1.81209609722,0.0,4.9500482616,4.9500482616,0.453107111404,0.0,0.453107111404
 06/01  15:00:00,14.087630158,2.25362142622,1.93391220859,0.0,4.9500482616,4.9500482616,0.453120033458,0.0,0.453120033458
 06/01  16:00:00,14.25541432,2.25362142622,2.10169637056,0.0,4.9500482616,4.9500482616,0.453139291821,0.0,0.453139291821
 06/01  17:00:00,9.27031320377,2.25362142622,1.51663815354,0.0,2.750026812,2.750026812,0.453115738421,0.0,0.453115738421
 06/01  18:00:00,7.22078309052,2.25362142622,1.11712412749,0.0,1.6500160872,2.2000214496,0.453110229849,0.0,0.453110229849
 06/01  19:00:00,6.9252968059,2.25362142622,0.821637842875,0.0,1.6500160872,2.2000214496,0.453106323379,0.0,0.453106323379
 06/01  20:00:00,6.8149917695,2.25362142622,0.493671502202,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,8.09237365956,2.25362142622,0.23572005893,0.0,1.1000107248,2.2000214496,0.453095593289,0.0,0.453095593289
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308505658,0.0,0.45308505658
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072893578,0.0,0.453072893578
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078423565,0.0,0.453078423565
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082381172,0.0,0.453082381172
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070388953,0.0,0.453070388953
 06/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,5.9195188121,2.25362142622,0.148203907202,0.0,0.5500053624,2.2000214496,0.476039924407,0.0229674649836,0.453072459423
 06/02  07:00:00,6.11510159451,2.25362142622,0.0114426314812,0.0,1.6500160872,2.2000214496,0.581431964464,0.128323231151,0.453108733312
 06/02  08:00:00,12.5779342693,2.25362142622,0.424216319897,0.0,4.9500482616,4.9500482616,0.468275534911,0.0151357507199,0.453139784191
 06/02  09:00:00,13.0441750947,2.25362142622,0.890457145241,0.0,4.9500482616,4.9500482616,0.453138953271,0.0,0.453138953271
 06/02  10:00:00,13.339747171,2.25362142622,1.18602922159,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  11:00:00,13.5374242208,2.25362142622,1.38370627135,0.0,4.9500482616,4.9500482616,0.88629397123,0.0,0.88629397123
 06/02  12:00:00,12.9297481109,2.25362142622,1.32603552383,0.0,4.9500482616,4.4000428992,0.45315956305,0.0,0.45315956305
 06/02  13:00:00,13.8617538133,2.25362142622,1.70803586388,0.0,4.9500482616,4.9500482616,0.453129761044,0.0,0.453129761044
 06/02  14:00:00,13.946339548,2.25362142622,1.79262159862,0.0,4.9500482616,4.9500482616,0.45313752489,0.0,0.45313752489
 06/02  15:00:00,13.9582358485,2.25362142622,1.80451789909,0.0,4.9500482616,4.9500482616,0.453116815535,0.0,0.453116815535
 06/02  16:00:00,14.1846150592,2.25362142622,2.03089710979,0.0,4.9500482616,4.9500482616,0.453131170624,0.0,0.453131170624
 06/02  17:00:00,9.01539184601,2.25362142622,1.26171679578,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,6.89991430651,2.25362142622,0.796255343483,0.0,1.6500160872,2.2000214496,0.453119465528,0.0,0.453119465528
 06/02  19:00:00,6.76648210327,2.25362142622,0.662823140241,0.0,1.6500160872,2.2000214496,0.453096534195,0.0,0.453096534195
 06/02  20:00:00,6.83098160766,2.25362142622,0.509661340368,0.0,1.1000107248,2.2000214496,0.45308966218,0.0,0.45308966218
 06/02  21:00:00,8.26735175359,2.25362142622,0.410698152962,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308761484,0.0,0.45308761484
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055592875,0.0,0.453055592875
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078354063,0.0,0.453078354063
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066254533,0.0,0.453066254533
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054127266,0.0,0.453054127266
 06/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648129,0.0,0.453088648129
 06/03  06:00:00,6.14535879183,2.25362142622,0.374043886933,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/03  07:00:00,5.02614066596,2.25362142622,0.0224924277376,0.0,0.5500053624,2.2000214496,0.631912900855,0.178818445567,0.453094455288
 06/03  08:00:00,6.93732190597,2.25362142622,0.283657580544,0.0,1.6500160872,2.750026812,0.453086950994,0.0,0.453086950994
 06/03  09:00:00,7.12959235848,2.25362142622,0.475928033057,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,7.16707854242,2.25362142622,0.513414216992,0.0,1.6500160872,2.750026812,0.453107233313,0.0,0.453107233313
 06/03  11:00:00,7.18163000883,2.25362142622,0.5279656834,0.0,1.6500160872,2.750026812,0.453079182226,0.0,0.453079182226
 06/03  12:00:00,5.27200188274,2.25362142622,0.268353644512,0.0,0.8250080436,1.9250187684,0.453098632564,0.0,0.453098632564
 06/03  13:00:00,5.33427498551,2.25362142622,0.330626747286,0.0,0.8250080436,1.9250187684,0.453109656986,0.0,0.453109656986
 06/03  14:00:00,5.45023204052,2.25362142622,0.446583802294,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,5.43608556639,2.25362142622,0.432437328163,0.0,0.8250080436,1.9250187684,0.453098513709,0.0,0.453098513709
 06/03  16:00:00,5.5385330175,2.25362142622,0.534884779274,0.0,0.8250080436,1.9250187684,0.453085448201,0.0,0.453085448201
 06/03  17:00:00,4.77833629035,2.25362142622,0.599696095722,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308539027,0.0,0.45308539027
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090454257,0.0,0.453090454257
 06/03  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079851808,0.0,0.453079851808
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075664248,0.0,0.453075664248
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063546745,0.0,0.453063546745
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082698575,0.0,0.453082698575
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306595462,0.0,0.45306595462
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083330919,0.0,0.453083330919
 06/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075822047,0.0,0.453075822047
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058994377,0.0,0.453058994377
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307785913,0.0,0.45307785913
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306129766,0.0,0.45306129766
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073621764,0.0,0.453073621764
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057782671,0.0,0.453057782671
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078731067,0.0,0.453078731067
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060516468,0.0,0.453060516468
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079400799,0.0,0.453079400799
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079714529,0.0,0.453079714529
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055994593,0.0,0.453055994593
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071098417,0.0,0.453071098417
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055107118,0.0,0.453055107118
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079501796,0.0,0.453079501796
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065796521,0.0,0.453065796521
 06/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063576803,0.0,0.453063576803
 06/05  06:00:00,5.8201350847,2.25362142622,0.0488201798067,0.0,0.5500053624,2.2000214496,0.0623902412918,0.0423902412918,0.02
 06/05  07:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.548225880238,0.0951140437441,0.453111836494
 06/05  08:00:00,12.2302015287,2.25362142622,0.0764835792546,0.0,4.9500482616,4.9500482616,0.478906590246,0.02577631713,0.453130273116
 06/05  09:00:00,12.3979367162,2.25362142622,0.244218766788,0.0,4.9500482616,4.9500482616,0.453134486507,0.0,0.453134486507
 06/05  10:00:00,12.8912953716,2.25362142622,0.737577422206,0.0,4.9500482616,4.9500482616,0.453143154729,0.0,0.453143154729
 06/05  11:00:00,13.272862141,2.25362142622,1.11914419155,0.0,4.9500482616,4.9500482616,0.453149859663,0.0,0.453149859663
 06/05  12:00:00,12.6695320314,2.25362142622,1.06581944434,0.0,4.9500482616,4.4000428992,0.453161933768,0.0,0.453161933768
 06/05  13:00:00,13.5976108345,2.25362142622,1.44389288511,0.0,4.9500482616,4.9500482616,0.453166261953,0.0,0.453166261953
 06/05  14:00:00,13.8080841989,2.25362142622,1.65436624948,0.0,4.9500482616,4.9500482616,0.453120841713,0.0,0.453120841713
 06/05  15:00:00,13.9885946785,2.25362142622,1.83487672909,0.0,4.9500482616,4.9500482616,0.453089192578,0.0,0.453089192578
 06/05  16:00:00,14.2212734264,2.25362142622,2.06755547697,0.0,4.9500482616,4.9500482616,0.453141232452,0.0,0.453141232452
 06/05  17:00:00,9.22858393427,2.25362142622,1.47490888404,0.0,2.750026812,2.750026812,0.453123554554,0.0,0.453123554554
 06/05  18:00:00,7.22813669486,2.25362142622,1.12447773183,0.0,1.6500160872,2.2000214496,0.453112257497,0.0,0.453112257497
 06/05  19:00:00,7.08647297877,2.25362142622,0.982814015746,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,6.93022401466,2.25362142622,0.608903747368,0.0,1.1000107248,2.2000214496,0.453104203485,0.0,0.453104203485
 06/05  21:00:00,8.11205986979,2.25362142622,0.255406269162,0.0,1.1000107248,2.2000214496,0.453092642269,0.0,0.453092642269
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085610311,0.0,0.453085610311
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054382892,0.0,0.453054382892
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076769547,0.0,0.453076769547
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064390996,0.0,0.453064390996
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057117664,0.0,0.453057117664
 06/06  06:00:00,5.97535366114,2.25362142622,0.204038756246,0.0,0.5500053624,2.2000214496,0.475953433286,0.022898035042,0.453055398244
 06/06  07:00:00,6.15842378289,2.25362142622,0.0547648198648,0.0,1.6500160872,2.2000214496,0.0759351108753,0.0559351108753,0.02
 06/06  08:00:00,13.0830985746,2.25362142622,0.929380625213,0.0,4.9500482616,4.9500482616,0.453124989044,0.0,0.453124989044
 06/06  09:00:00,13.7526995921,2.25362142622,1.59898164265,0.0,4.9500482616,4.9500482616,0.453143488765,0.0,0.453143488765
 06/06  10:00:00,14.2270612313,2.25362142622,2.07334328185,0.0,4.9500482616,4.9500482616,0.453139652064,0.0,0.453139652064
 06/06  11:00:00,14.4341074317,2.25362142622,2.28038948226,0.0,4.9500482616,4.9500482616,0.453151702171,0.0,0.453151702171
 06/06  12:00:00,13.7611006478,2.25362142622,2.15738806074,0.0,4.9500482616,4.4000428992,0.453158429417,0.0,0.453158429417
 06/06  13:00:00,14.75275836,2.25362142622,2.5990404106,0.0,4.9500482616,4.9500482616,0.453145719322,0.0,0.453145719322
 06/06  14:00:00,15.065108439,2.25362142622,2.91139048961,0.0,4.9500482616,4.9500482616,0.45312995535,0.0,0.45312995535
 06/06  15:00:00,15.2946005062,2.25362142622,3.14088255676,0.0,4.9500482616,4.9500482616,0.453089973654,0.0,0.453089973654
 06/06  16:00:00,15.2393830979,2.25362142622,3.08566514851,0.0,4.9500482616,4.9500482616,0.453151669722,0.0,0.453151669722
 06/06  17:00:00,9.8326347212,2.25362142622,2.07895967097,0.0,2.750026812,2.750026812,0.453124137161,0.0,0.453124137161
 06/06  18:00:00,7.61202403086,2.25362142622,1.50836506783,0.0,1.6500160872,2.2000214496,0.453109001153,0.0,0.453109001153
 06/06  19:00:00,7.29047837314,2.25362142622,1.18681941011,0.0,1.6500160872,2.2000214496,0.453102181779,0.0,0.453102181779
 06/06  20:00:00,7.15560061967,2.25362142622,0.834280352372,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  21:00:00,8.53603763412,2.25362142622,0.67938403349,0.0,1.1000107248,2.2000214496,0.453089154483,0.0,0.453089154483
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305908869,0.0,0.45305908869
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308142798,0.0,0.45308142798
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068996061,0.0,0.453068996061
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305650655,0.0,0.45305650655
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307877823,0.0,0.45307877823
 06/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  06:00:00,6.60488493098,2.25362142622,0.833570026087,0.0,0.5500053624,2.2000214496,0.453080119483,0.0,0.453080119483
 06/07  07:00:00,6.41760694539,2.25362142622,0.313947982366,0.0,1.6500160872,2.2000214496,0.453080952253,0.0,0.453080952253
 06/07  08:00:00,13.6305530859,2.25362142622,1.47683513646,0.0,4.9500482616,4.9500482616,0.453137447452,0.0,0.453137447452
 06/07  09:00:00,13.9316300914,2.25362142622,1.777912142,0.0,4.9500482616,4.9500482616,0.453123227135,0.0,0.453123227135
 06/07  10:00:00,14.08224349,2.25362142622,1.92852554055,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,14.4131729805,2.25362142622,2.25945503112,0.0,4.9500482616,4.9500482616,0.886280290424,0.0,0.886280290424
 06/07  12:00:00,13.8206243029,2.25362142622,2.21691171583,0.0,4.9500482616,4.4000428992,0.453150041267,0.0,0.453150041267
 06/07  13:00:00,14.7240800041,2.25362142622,2.57036205469,0.0,4.9500482616,4.9500482616,0.453118602103,0.0,0.453118602103
 06/07  14:00:00,14.7777512783,2.25362142622,2.62403332884,0.0,4.9500482616,4.9500482616,0.453134988004,0.0,0.453134988004
 06/07  15:00:00,14.7830232145,2.25362142622,2.6293052651,0.0,4.9500482616,4.9500482616,0.453101363763,0.0,0.453101363763
 06/07  16:00:00,14.7553688213,2.25362142622,2.60165087192,0.0,4.9500482616,4.9500482616,0.453111498247,0.0,0.453111498247
 06/07  17:00:00,9.44757605794,2.25362142622,1.69390100771,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,7.42817962323,2.25362142622,1.3245206602,0.0,1.6500160872,2.2000214496,0.453085547339,0.0,0.453085547339
 06/07  19:00:00,7.29305489787,2.25362142622,1.18939593484,0.0,1.6500160872,2.2000214496,0.453087046962,0.0,0.453087046962
 06/07  20:00:00,7.25031687791,2.25362142622,0.928996610621,0.0,1.1000107248,2.2000214496,0.453102491109,0.0,0.453102491109
 06/07  21:00:00,8.5731809045,2.25362142622,0.716527303874,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081682449,0.0,0.453081682449
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086201578,0.0,0.453086201578
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054756357,0.0,0.453054756357
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076938365,0.0,0.453076938365
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064379686,0.0,0.453064379686
 06/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063286455,0.0,0.453063286455
 06/08  06:00:00,6.23226338645,2.25362142622,0.460948481557,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,6.19668339566,2.25362142622,0.0930244326352,0.0,1.6500160872,2.2000214496,0.453109540379,0.0,0.453109540379
 06/08  08:00:00,13.4450005741,2.25362142622,1.2912826247,0.0,4.9500482616,4.9500482616,0.453135280701,0.0,0.453135280701
 06/08  09:00:00,13.8471720048,2.25362142622,1.69345405538,0.0,4.9500482616,4.9500482616,0.45313522877,0.0,0.45313522877
 06/08  10:00:00,14.2482303785,2.25362142622,2.09451242907,0.0,4.9500482616,4.9500482616,0.453134780436,0.0,0.453134780436
 06/08  11:00:00,14.7530848576,2.25362142622,2.59936690819,0.0,4.9500482616,4.9500482616,0.453157639433,0.0,0.453157639433
 06/08  12:00:00,14.194095172,2.25362142622,2.59038258495,0.0,4.9500482616,4.4000428992,0.453162748421,0.0,0.453162748421
 06/08  13:00:00,15.2369898471,2.25362142622,3.0832718977,0.0,4.9500482616,4.9500482616,0.45316108426,0.0,0.45316108426
 06/08  14:00:00,15.3198698374,2.25362142622,3.16615188802,0.0,4.9500482616,4.9500482616,0.453121755024,0.0,0.453121755024
 06/08  15:00:00,15.4904860978,2.25362142622,3.33676814838,0.0,4.9500482616,4.9500482616,0.453115068083,0.0,0.453115068083
 06/08  16:00:00,15.7844953203,2.25362142622,3.63077737089,0.0,4.9500482616,4.9500482616,0.453145011551,0.0,0.453145011551
 06/08  17:00:00,9.70168134617,2.25362142622,1.94800629594,0.0,2.750026812,2.750026812,0.453122762106,0.0,0.453122762106
 06/08  18:00:00,7.16514182916,2.25362142622,1.06148286613,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,7.16999633294,2.25362142622,1.06633736991,0.0,1.6500160872,2.2000214496,0.453094620902,0.0,0.453094620902
 06/08  20:00:00,7.18803556129,2.25362142622,0.866715294001,0.0,1.1000107248,2.2000214496,0.45309043875,0.0,0.45309043875
 06/08  21:00:00,8.423666624,2.25362142622,0.567013023369,0.0,1.1000107248,2.2000214496,0.453079696642,0.0,0.453079696642
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081438942,0.0,0.453081438942
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068893292,0.0,0.453068893292
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056208211,0.0,0.453056208211
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078280846,0.0,0.453078280846
 06/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307409235,0.0,0.45307409235
 06/09  06:00:00,6.0749894623,2.25362142622,0.303674557408,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,6.15956284267,2.25362142622,0.0559038796394,0.0,1.6500160872,2.2000214496,0.851384414508,0.398304013614,0.453080400894
 06/09  08:00:00,13.2075530439,2.25362142622,1.05383509443,0.0,4.9500482616,4.9500482616,0.4531341081,0.0,0.4531341081
 06/09  09:00:00,13.9788349901,2.25362142622,1.82511704072,0.0,4.9500482616,4.9500482616,0.453135390055,0.0,0.453135390055
 06/09  10:00:00,14.3967720464,2.25362142622,2.24305409699,0.0,4.9500482616,4.9500482616,0.453141495703,0.0,0.453141495703
 06/09  11:00:00,14.5515850961,2.25362142622,2.39786714672,0.0,4.9500482616,4.9500482616,0.453145288359,0.0,0.453145288359
 06/09  12:00:00,13.8100798864,2.25362142622,2.20636729936,0.0,4.9500482616,4.4000428992,0.453133301939,0.0,0.453133301939
 06/09  13:00:00,14.7677298218,2.25362142622,2.61401187239,0.0,4.9500482616,4.9500482616,0.453154218931,0.0,0.453154218931
 06/09  14:00:00,14.9976290642,2.25362142622,2.84391111479,0.0,4.9500482616,4.9500482616,0.45310349522,0.0,0.45310349522
 06/09  15:00:00,15.0468321353,2.25362142622,2.89311418583,0.0,4.9500482616,4.9500482616,0.453134400657,0.0,0.453134400657
 06/09  16:00:00,15.0839113714,2.25362142622,2.93019342195,0.0,4.9500482616,4.9500482616,0.45314152521,0.0,0.45314152521
 06/09  17:00:00,10.127721688,2.25362142622,2.37404663774,0.0,2.750026812,2.750026812,0.453118433256,0.0,0.453118433256
 06/09  18:00:00,8.11030242338,2.25362142622,2.00664346035,0.0,1.6500160872,2.2000214496,0.453114840631,0.0,0.453114840631
 06/09  19:00:00,7.83936102349,2.25362142622,1.73570206046,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,7.6213044008,2.25362142622,1.29998413351,0.0,1.1000107248,2.2000214496,0.453106937195,0.0,0.453106937195
 06/09  21:00:00,8.62131282603,2.25362142622,0.764659225404,0.0,1.1000107248,2.2000214496,0.453091233872,0.0,0.453091233872
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073000338,0.0,0.453073000338
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077805919,0.0,0.453077805919
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063678395,0.0,0.453063678395
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085596981,0.0,0.453085596981
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078016818,0.0,0.453078016818
 06/10  06:00:00,6.14283729127,2.25362142622,0.371522386376,0.0,0.5500053624,2.2000214496,0.453075720642,0.0,0.453075720642
 06/10  07:00:00,5.10104490169,2.25362142622,0.0973966634593,0.0,0.5500053624,2.2000214496,0.0615330892696,0.0415330892696,0.02
 06/10  08:00:00,7.12145659716,2.25362142622,0.467792271732,0.0,1.6500160872,2.750026812,0.453099826977,0.0,0.453099826977
 06/10  09:00:00,7.69936767732,2.25362142622,1.0457033519,0.0,1.6500160872,2.750026812,0.453110062552,0.0,0.453110062552
 06/10  10:00:00,8.12679514659,2.25362142622,1.47313082116,0.0,1.6500160872,2.750026812,0.453110866147,0.0,0.453110866147
 06/10  11:00:00,8.24611396719,2.25362142622,1.59244964176,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.3703710183,2.25362142622,1.36672278007,0.0,0.8250080436,1.9250187684,0.45311168453,0.0,0.45311168453
 06/10  13:00:00,6.43112793612,2.25362142622,1.4274796979,0.0,0.8250080436,1.9250187684,0.453108826744,0.0,0.453108826744
 06/10  14:00:00,6.60914114894,2.25362142622,1.60549291072,0.0,0.8250080436,1.9250187684,0.45310245543,0.0,0.45310245543
 06/10  15:00:00,6.82642888724,2.25362142622,1.82278064901,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.99155972488,2.25362142622,1.98791148665,0.0,0.8250080436,1.9250187684,0.453087964868,0.0,0.453087964868
 06/10  17:00:00,5.85171108364,2.25362142622,1.67307088902,0.0,0.2750026812,1.6500160872,0.453090744632,0.0,0.453090744632
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084795514,0.0,0.453084795514
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090057518,0.0,0.453090057518
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309252552,0.0,0.45309252552
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076330505,0.0,0.453076330505
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061414121,0.0,0.453061414121
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077773218,0.0,0.453077773218
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060506478,0.0,0.453060506478
 06/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088794683,0.0,0.453088794683
 06/11  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082337649,0.0,0.453082337649
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088236618,0.0,0.453088236618
