Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081930111,0.0,0.453081930111
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078871042,0.0,0.453078871042
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086263444,0.0,0.453086263444
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083945435,0.0,0.453083945435
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066513819,0.0,0.453066513819
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083368358,0.0,0.453083368358
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306608409,0.0,0.45306608409
 06/11  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055529797,0.0,0.453055529797
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074587357,0.0,0.453074587357
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057306686,0.0,0.453057306686
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078869855,0.0,0.453078869855
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065965941,0.0,0.453065965941
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305804567,0.0,0.45305804567
 06/12  06:00:00,6.54479314259,2.25362142622,0.7734782377,0.0,0.5500053624,2.2000214496,0.453055529062,0.0,0.453055529062
 06/12  07:00:00,6.69198460603,2.25362142622,0.588325643,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,14.0900866866,2.25362142622,1.93636873718,0.0,4.9500482616,4.9500482616,0.453079405823,0.0,0.453079405823
 06/12  09:00:00,14.4627649736,2.25362142622,2.30904702413,0.0,4.9500482616,4.9500482616,0.453129402308,0.0,0.453129402308
 06/12  10:00:00,14.5580851405,2.25362142622,2.40436719105,0.0,4.9500482616,4.9500482616,0.453125030565,0.0,0.453125030565
 06/12  11:00:00,14.8013118339,2.25362142622,2.64759388445,0.0,4.9500482616,4.9500482616,0.45315273176,0.0,0.45315273176
 06/12  12:00:00,14.3155704013,2.25362142622,2.71185781427,0.0,4.9500482616,4.4000428992,0.453160030733,0.0,0.453160030733
 06/12  13:00:00,15.3754065672,2.25362142622,3.22168861774,0.0,4.9500482616,4.9500482616,0.453155528613,0.0,0.453155528613
 06/12  14:00:00,15.8094579262,2.25362142622,3.65573997674,0.0,4.9500482616,4.9500482616,0.453139886789,0.0,0.453139886789
 06/12  15:00:00,16.0406310463,2.25362142622,3.88691309692,0.0,4.9500482616,4.9500482616,0.453115310996,0.0,0.453115310996
 06/12  16:00:00,15.9739689806,2.25362142622,3.82025103116,0.0,4.9500482616,4.9500482616,0.453138367928,0.0,0.453138367928
 06/12  17:00:00,10.6420493926,2.25362142622,2.88837434241,0.0,2.750026812,2.750026812,0.453115159363,0.0,0.453115159363
 06/12  18:00:00,8.74334315713,2.25362142622,2.63968419411,0.0,1.6500160872,2.2000214496,0.453089470626,0.0,0.453089470626
 06/12  19:00:00,8.54367860542,2.25362142622,2.4400196424,0.0,1.6500160872,2.2000214496,0.453097896843,0.0,0.453097896843
 06/12  20:00:00,7.86409645166,2.25362142622,1.9266095177,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,9.28703050655,2.25362142622,1.43037690592,0.0,1.1000107248,2.2000214496,0.453095039992,0.0,0.453095039992
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077547922,0.0,0.453077547922
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080560618,0.0,0.453080560618
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067589151,0.0,0.453067589151
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305456829,0.0,0.45305456829
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078674742,0.0,0.453078674742
 06/13  06:00:00,7.14075749523,2.25362142622,1.36944259033,0.0,0.5500053624,2.2000214496,0.453077675819,0.0,0.453077675819
 06/13  07:00:00,7.00005743364,2.25362142622,0.896398470611,0.0,1.6500160872,2.2000214496,0.453082917782,0.0,0.453082917782
 06/13  08:00:00,14.3231118018,2.25362142622,2.16939385239,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,14.9183780801,2.25362142622,2.76466013063,0.0,4.9500482616,4.9500482616,0.453138923643,0.0,0.453138923643
 06/13  10:00:00,15.3268869945,2.25362142622,3.17316904504,0.0,4.9500482616,4.9500482616,0.453139437366,0.0,0.453139437366
 06/13  11:00:00,15.4488865846,2.25362142622,3.29516863513,0.0,4.9500482616,4.9500482616,0.453153474227,0.0,0.453153474227
 06/13  12:00:00,14.7288110471,2.25362142622,3.12509846008,0.0,4.9500482616,4.4000428992,0.453165494618,0.0,0.453165494618
 06/13  13:00:00,15.8325872008,2.25362142622,3.67886925135,0.0,4.9500482616,4.9500482616,0.886272760836,0.0,0.886272760836
 06/13  14:00:00,16.1390924209,2.25362142622,3.9853744715,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,16.244232079,2.25362142622,4.09051412958,0.0,4.9500482616,4.9500482616,0.453121099303,0.0,0.453121099303
 06/13  16:00:00,16.3752340206,2.25362142622,4.22151607114,0.0,4.9500482616,4.9500482616,0.453124641108,0.0,0.453124641108
 06/13  17:00:00,11.3144847742,2.25362142622,3.56080972395,0.0,2.750026812,2.750026812,0.453125498568,0.0,0.453125498568
 06/13  18:00:00,8.29731928972,2.25362142622,2.19366032669,0.0,1.6500160872,2.2000214496,0.453110676388,0.0,0.453110676388
 06/13  19:00:00,7.71328217081,2.25362142622,1.60962320778,0.0,1.6500160872,2.2000214496,0.453097132848,0.0,0.453097132848
 06/13  20:00:00,7.52732616208,2.25362142622,1.58983922812,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,9.20333882255,2.25362142622,1.34668522192,0.0,1.1000107248,2.2000214496,0.453092790725,0.0,0.453092790725
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076379744,0.0,0.453076379744
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063323376,0.0,0.453063323376
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084890329,0.0,0.453084890329
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071836603,0.0,0.453071836603
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058741963,0.0,0.453058741963
 06/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,7.19224426106,2.25362142622,1.42092935617,0.0,0.5500053624,2.2000214496,0.453058136655,0.0,0.453058136655
 06/14  07:00:00,7.26838679709,2.25362142622,1.16472783406,0.0,1.6500160872,2.2000214496,0.453109112933,0.0,0.453109112933
 06/14  08:00:00,14.8659273127,2.25362142622,2.71220936323,0.0,4.9500482616,4.9500482616,0.453133699614,0.0,0.453133699614
 06/14  09:00:00,15.4085738804,2.25362142622,3.25485593099,0.0,4.9500482616,4.9500482616,0.45312887906,0.0,0.45312887906
 06/14  10:00:00,15.9025996484,2.25362142622,3.748881699,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  11:00:00,15.7743449199,2.25362142622,3.62062697047,0.0,4.9500482616,4.9500482616,0.88628119285,0.0,0.88628119285
 06/14  12:00:00,14.5754277363,2.25362142622,2.97171514927,0.0,4.9500482616,4.4000428992,0.453143744578,0.0,0.453143744578
 06/14  13:00:00,15.6696694503,2.25362142622,3.5159515009,0.0,4.9500482616,4.9500482616,0.453155569038,0.0,0.453155569038
 06/14  14:00:00,16.0583189634,2.25362142622,3.90460101398,0.0,4.9500482616,4.9500482616,0.453122223022,0.0,0.453122223022
 06/14  15:00:00,15.6794066781,2.25362142622,3.52568872865,0.0,4.9500482616,4.9500482616,0.45312649128,0.0,0.45312649128
 06/14  16:00:00,15.3802095953,2.25362142622,3.22649164585,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,10.4292393071,2.25362142622,2.6755642569,0.0,2.750026812,2.750026812,0.453141991368,0.0,0.453141991368
 06/14  18:00:00,8.1161735086,2.25362142622,2.01251454557,0.0,1.6500160872,2.2000214496,0.453104628455,0.0,0.453104628455
 06/14  19:00:00,7.72377380665,2.25362142622,1.62011484362,0.0,1.6500160872,2.2000214496,0.453104357536,0.0,0.453104357536
 06/14  20:00:00,7.26642870488,2.25362142622,1.32894177092,0.0,1.1000107248,2.2000214496,0.453101823766,0.0,0.453101823766
 06/14  21:00:00,8.9184662257,2.25362142622,1.06181262508,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053452903,0.0,0.453053452903
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307477213,0.0,0.45307477213
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061643201,0.0,0.453061643201
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308309596,0.0,0.45308309596
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306995254,0.0,0.45306995254
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,6.93995673151,2.25362142622,1.16864182661,0.0,0.5500053624,2.2000214496,0.453082276338,0.0,0.453082276338
 06/15  07:00:00,7.03701333529,2.25362142622,0.933354372268,0.0,1.6500160872,2.2000214496,0.453097036068,0.0,0.453097036068
 06/15  08:00:00,14.631916043,2.25362142622,2.47819809354,0.0,4.9500482616,4.9500482616,0.453133287711,0.0,0.453133287711
 06/15  09:00:00,15.260125327,2.25362142622,3.10640737761,0.0,4.9500482616,4.9500482616,0.453135785607,0.0,0.453135785607
 06/15  10:00:00,15.4675818013,2.25362142622,3.31386385185,0.0,4.9500482616,4.9500482616,0.453131248246,0.0,0.453131248246
 06/15  11:00:00,15.7346234994,2.25362142622,3.58090554993,0.0,4.9500482616,4.9500482616,0.453144382766,0.0,0.453144382766
 06/15  12:00:00,15.1770781644,2.25362142622,3.57336557739,0.0,4.9500482616,4.4000428992,0.453157945991,0.0,0.453157945991
 06/15  13:00:00,16.255858166,2.25362142622,4.10214021662,0.0,4.9500482616,4.9500482616,0.45315358476,0.0,0.45315358476
 06/15  14:00:00,16.1736873243,2.25362142622,4.01996937491,0.0,4.9500482616,4.9500482616,0.453128412785,0.0,0.453128412785
 06/15  15:00:00,15.8771150875,2.25362142622,3.72339713805,0.0,4.9500482616,4.9500482616,0.453129450647,0.0,0.453129450647
 06/15  16:00:00,15.6365844937,2.25362142622,3.4828665443,0.0,4.9500482616,4.9500482616,0.453133648665,0.0,0.453133648665
 06/15  17:00:00,10.315308885,2.25362142622,2.56163383481,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,8.22259739677,2.25362142622,2.11893843374,0.0,1.6500160872,2.2000214496,0.453104827868,0.0,0.453104827868
 06/15  19:00:00,8.24366543084,2.25362142622,2.14000646781,0.0,1.6500160872,2.2000214496,0.453085360986,0.0,0.453085360986
 06/15  20:00:00,7.68258146221,2.25362142622,1.74509452825,0.0,1.1000107248,2.2000214496,0.453103551489,0.0,0.453103551489
 06/15  21:00:00,9.16467645558,2.25362142622,1.30802285495,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078545596,0.0,0.453078545596
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081760916,0.0,0.453081760916
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067091153,0.0,0.453067091153
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053815816,0.0,0.453053815816
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075233171,0.0,0.453075233171
 06/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073158876,0.0,0.453073158876
 06/16  06:00:00,7.14364877896,2.25362142622,1.37233387407,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,7.12655857033,2.25362142622,1.0228996073,0.0,1.6500160872,2.2000214496,0.453110899537,0.0,0.453110899537
 06/16  08:00:00,14.4506379892,2.25362142622,2.29692003972,0.0,4.9500482616,4.9500482616,0.453122375043,0.0,0.453122375043
 06/16  09:00:00,14.9270923944,2.25362142622,2.77337444498,0.0,4.9500482616,4.9500482616,0.453136361561,0.0,0.453136361561
 06/16  10:00:00,15.6114148049,2.25362142622,3.45769685543,0.0,4.9500482616,4.9500482616,0.453131446023,0.0,0.453131446023
 06/16  11:00:00,16.0061405785,2.25362142622,3.85242262911,0.0,4.9500482616,4.9500482616,0.453154633921,0.0,0.453154633921
 06/16  12:00:00,15.3928902497,2.25362142622,3.78917766264,0.0,4.9500482616,4.4000428992,0.453165090365,0.0,0.453165090365
 06/16  13:00:00,16.1067990906,2.25362142622,3.95308114121,0.0,4.9500482616,4.9500482616,0.453161686864,0.0,0.453161686864
 06/16  14:00:00,15.2591370771,2.25362142622,3.10541912768,0.0,4.9500482616,4.9500482616,0.453133200372,0.0,0.453133200372
 06/16  15:00:00,14.8031099368,2.25362142622,2.64939198737,0.0,4.9500482616,4.9500482616,0.453133139279,0.0,0.453133139279
 06/16  16:00:00,15.272109746,2.25362142622,3.1183917966,0.0,4.9500482616,4.9500482616,0.45311428441,0.0,0.45311428441
 06/16  17:00:00,10.4544103463,2.25362142622,2.70073529603,0.0,2.750026812,2.750026812,0.453115671207,0.0,0.453115671207
 06/16  18:00:00,8.53007236205,2.25362142622,2.42641339902,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  19:00:00,8.14254671764,2.25362142622,2.03888775462,0.0,1.6500160872,2.2000214496,0.453102068444,0.0,0.453102068444
 06/16  20:00:00,7.6000225383,2.25362142622,1.66253560434,0.0,1.1000107248,2.2000214496,0.453096833236,0.0,0.453096833236
 06/16  21:00:00,9.28707550402,2.25362142622,1.4304219034,0.0,1.1000107248,2.2000214496,0.453080183685,0.0,0.453080183685
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079817952,0.0,0.453079817952
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306654048,0.0,0.45306654048
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053176128,0.0,0.453053176128
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074504851,0.0,0.453074504851
 06/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307083449,0.0,0.45307083449
 06/17  06:00:00,7.01464937049,2.25362142622,1.2433344656,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,5.70393933475,2.25362142622,0.700291096524,0.0,0.5500053624,2.2000214496,0.45307258441,0.0,0.45307258441
 06/17  08:00:00,7.64450380947,2.25362142622,0.990839484046,0.0,1.6500160872,2.750026812,0.453098987268,0.0,0.453098987268
 06/17  09:00:00,7.9439687801,2.25362142622,1.29030445468,0.0,1.6500160872,2.750026812,0.453108722731,0.0,0.453108722731
 06/17  10:00:00,8.10724532462,2.25362142622,1.45358099919,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,8.39186812873,2.25362142622,1.73820380331,0.0,1.6500160872,2.750026812,0.453107518008,0.0,0.453107518008
 06/17  12:00:00,6.68332515631,2.25362142622,1.67967691808,0.0,0.8250080436,1.9250187684,0.453111266468,0.0,0.453111266468
 06/17  13:00:00,6.75017230673,2.25362142622,1.74652406851,0.0,0.8250080436,1.9250187684,0.453107342107,0.0,0.453107342107
 06/17  14:00:00,7.03568753773,2.25362142622,2.0320392995,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,7.17285136244,2.25362142622,2.16920312421,0.0,0.8250080436,1.9250187684,0.4531015745,0.0,0.4531015745
 06/17  16:00:00,7.25048482877,2.25362142622,2.24683659054,0.0,0.8250080436,1.9250187684,0.453075049533,0.0,0.453075049533
 06/17  17:00:00,6.27328966284,2.25362142622,2.09464946821,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091949753,0.0,0.453091949753
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080852973,0.0,0.453080852973
 06/17  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091017857,0.0,0.453091017857
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077144209,0.0,0.453077144209
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307971246,0.0,0.45307971246
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063128372,0.0,0.453063128372
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079433962,0.0,0.453079433962
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306170881,0.0,0.45306170881
 06/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052669424,0.0,0.453052669424
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068990362,0.0,0.453068990362
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308691992,0.0,0.45308691992
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090109507,0.0,0.453090109507
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061979202,0.0,0.453061979202
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061939747,0.0,0.453061939747
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081832659,0.0,0.453081832659
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085287603,0.0,0.453085287603
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078893259,0.0,0.453078893259
 06/18  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061162712,0.0,0.453061162712
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053521078,0.0,0.453053521078
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068534532,0.0,0.453068534532
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087009085,0.0,0.453087009085
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073573698,0.0,0.453073573698
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060075688,0.0,0.453060075688
 06/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057547192,0.0,0.453057547192
 06/19  06:00:00,6.38146990714,2.25362142622,0.610155002243,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.3862883961,2.25362142622,0.282629433077,0.0,1.6500160872,2.2000214496,0.453100974198,0.0,0.453100974198
 06/19  08:00:00,13.7097975651,2.25362142622,1.55607961568,0.0,4.9500482616,4.9500482616,0.453121381133,0.0,0.453121381133
 06/19  09:00:00,14.229037967,2.25362142622,2.07532001755,0.0,4.9500482616,4.9500482616,0.453129886172,0.0,0.453129886172
 06/19  10:00:00,14.7048057877,2.25362142622,2.55108783828,0.0,4.9500482616,4.9500482616,0.453132697563,0.0,0.453132697563
 06/19  11:00:00,14.8662403479,2.25362142622,2.71252239845,0.0,4.9500482616,4.9500482616,0.453102050656,0.0,0.453102050656
 06/19  12:00:00,14.3785234173,2.25362142622,2.77481083029,0.0,4.9500482616,4.4000428992,0.453166159818,0.0,0.453166159818
 06/19  13:00:00,15.5734581274,2.25362142622,3.41974017793,0.0,4.9500482616,4.9500482616,0.453078874999,0.0,0.453078874999
 06/19  14:00:00,15.7725530641,2.25362142622,3.61883511463,0.0,4.9500482616,4.9500482616,0.453124259354,0.0,0.453124259354
 06/19  15:00:00,15.5322597616,2.25362142622,3.37854181216,0.0,4.9500482616,4.9500482616,0.453125588471,0.0,0.453125588471
 06/19  16:00:00,15.5728813272,2.25362142622,3.41916337781,0.0,4.9500482616,4.9500482616,0.453141427402,0.0,0.453141427402
 06/19  17:00:00,10.4777724375,2.25362142622,2.72409738724,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,8.20901054155,2.25362142622,2.10535157852,0.0,1.6500160872,2.2000214496,0.453114027252,0.0,0.453114027252
 06/19  19:00:00,7.94115365904,2.25362142622,1.83749469601,0.0,1.6500160872,2.2000214496,0.453096889377,0.0,0.453096889377
 06/19  20:00:00,7.41018402259,2.25362142622,1.47269708863,0.0,1.1000107248,2.2000214496,0.453107127965,0.0,0.453107127965
 06/19  21:00:00,8.96736635487,2.25362142622,1.11071275424,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081437769,0.0,0.453081437769
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082748314,0.0,0.453082748314
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069250247,0.0,0.453069250247
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055659808,0.0,0.453055659808
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076703579,0.0,0.453076703579
 06/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074153005,0.0,0.453074153005
 06/20  06:00:00,6.76996753401,2.25362142622,0.998652629117,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,6.57105583632,2.25362142622,0.467396873296,0.0,1.6500160872,2.2000214496,0.453095002505,0.0,0.453095002505
 06/20  08:00:00,13.6450712123,2.25362142622,1.49135326284,0.0,4.9500482616,4.9500482616,0.453129597816,0.0,0.453129597816
 06/20  09:00:00,13.9214686159,2.25362142622,1.7677506665,0.0,4.9500482616,4.9500482616,0.453132831222,0.0,0.453132831222
 06/20  10:00:00,14.0760970623,2.25362142622,1.9223791129,0.0,4.9500482616,4.9500482616,0.45313050935,0.0,0.45313050935
 06/20  11:00:00,14.1332369199,2.25362142622,1.97951897047,0.0,4.9500482616,4.9500482616,0.453147569911,0.0,0.453147569911
 06/20  12:00:00,13.4543564277,2.25362142622,1.85064384066,0.0,4.9500482616,4.4000428992,0.453155309488,0.0,0.453155309488
 06/20  13:00:00,14.3468391148,2.25362142622,2.19312116539,0.0,4.9500482616,4.9500482616,0.453148912686,0.0,0.453148912686
 06/20  14:00:00,14.4720145453,2.25362142622,2.31829659586,0.0,4.9500482616,4.9500482616,0.453087410379,0.0,0.453087410379
 06/20  15:00:00,14.5842957514,2.25362142622,2.43057780197,0.0,4.9500482616,4.9500482616,0.453099487315,0.0,0.453099487315
 06/20  16:00:00,14.7790027961,2.25362142622,2.62528484671,0.0,4.9500482616,4.9500482616,0.453135690804,0.0,0.453135690804
 06/20  17:00:00,9.77296797233,2.25362142622,2.01929292211,0.0,2.750026812,2.750026812,0.453112630396,0.0,0.453112630396
 06/20  18:00:00,7.80062993758,2.25362142622,1.69697097455,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,7.5769848608,2.25362142622,1.47332589777,0.0,1.6500160872,2.2000214496,0.453102479326,0.0,0.453102479326
 06/20  20:00:00,7.0454134116,2.25362142622,1.10792647764,0.0,1.1000107248,2.2000214496,0.453097808112,0.0,0.453097808112
 06/20  21:00:00,8.5994577784,2.25362142622,0.742804177776,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088048166,0.0,0.453088048166
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078075761,0.0,0.453078075761
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080347845,0.0,0.453080347845
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066714252,0.0,0.453066714252
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053041253,0.0,0.453053041253
 06/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085029824,0.0,0.453085029824
 06/21  06:00:00,6.22141005576,2.25362142622,0.450095150869,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,6.17937984096,2.25362142622,0.0757208779301,0.0,1.6500160872,2.2000214496,0.805015241911,0.351908083688,0.453107158223
 06/21  08:00:00,13.0753068717,2.25362142622,0.921588922253,0.0,4.9500482616,4.9500482616,0.453135355242,0.0,0.453135355242
 06/21  09:00:00,13.7563418186,2.25362142622,1.60262386918,0.0,4.9500482616,4.9500482616,0.453132555982,0.0,0.453132555982
 06/21  10:00:00,14.1956290373,2.25362142622,2.04191108784,0.0,4.9500482616,4.9500482616,0.45313607992,0.0,0.45313607992
 06/21  11:00:00,14.3594676018,2.25362142622,2.20574965234,0.0,4.9500482616,4.9500482616,0.453142380995,0.0,0.453142380995
 06/21  12:00:00,13.6417787658,2.25362142622,2.03806617879,0.0,4.9500482616,4.4000428992,0.453164149957,0.0,0.453164149957
 06/21  13:00:00,14.5112445422,2.25362142622,2.35752659277,0.0,4.9500482616,4.9500482616,0.45312546889,0.0,0.45312546889
 06/21  14:00:00,14.7122793884,2.25362142622,2.55856143897,0.0,4.9500482616,4.9500482616,0.453121483057,0.0,0.453121483057
 06/21  15:00:00,14.8995006342,2.25362142622,2.74578268477,0.0,4.9500482616,4.9500482616,0.453107821315,0.0,0.453107821315
 06/21  16:00:00,15.0933248436,2.25362142622,2.93960689416,0.0,4.9500482616,4.9500482616,0.453132958677,0.0,0.453132958677
 06/21  17:00:00,9.98315951222,2.25362142622,2.22948446199,0.0,2.750026812,2.750026812,0.453119232025,0.0,0.453119232025
 06/21  18:00:00,7.87972984645,2.25362142622,1.77607088343,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,7.66757530131,2.25362142622,1.56391633828,0.0,1.6500160872,2.2000214496,0.453098697814,0.0,0.453098697814
 06/21  20:00:00,7.17443368795,2.25362142622,1.23694675399,0.0,1.1000107248,2.2000214496,0.453103942278,0.0,0.453103942278
 06/21  21:00:00,8.70229250077,2.25362142622,0.845638900145,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083093733,0.0,0.453083093733
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083790359,0.0,0.453083790359
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087473003,0.0,0.453087473003
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072158301,0.0,0.453072158301
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058424073,0.0,0.453058424073
 06/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090266605,0.0,0.453090266605
 06/22  06:00:00,6.24159690717,2.25362142622,0.470282002277,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.24058249147,2.25362142622,0.13692352844,0.0,1.6500160872,2.2000214496,0.484009336444,0.03091876173,0.453090574714
 06/22  08:00:00,13.475065982,2.25362142622,1.32134803258,0.0,4.9500482616,4.9500482616,0.453129816234,0.0,0.453129816234
 06/22  09:00:00,14.1953313115,2.25362142622,2.04161336212,0.0,4.9500482616,4.9500482616,0.453137111281,0.0,0.453137111281
 06/22  10:00:00,14.6529110513,2.25362142622,2.49919310185,0.0,4.9500482616,4.9500482616,0.45313748872,0.0,0.45313748872
 06/22  11:00:00,14.8680589882,2.25362142622,2.71434103877,0.0,4.9500482616,4.9500482616,0.453145946554,0.0,0.453145946554
 06/22  12:00:00,14.2022317306,2.25362142622,2.59851914356,0.0,4.9500482616,4.4000428992,0.453167090498,0.0,0.453167090498
 06/22  13:00:00,15.0943368431,2.25362142622,2.94061889367,0.0,4.9500482616,4.9500482616,0.453159530128,0.0,0.453159530128
 06/22  14:00:00,15.2325353706,2.25362142622,3.07881742114,0.0,4.9500482616,4.9500482616,0.453097120798,0.0,0.453097120798
 06/22  15:00:00,15.4877311729,2.25362142622,3.3340132235,0.0,4.9500482616,4.9500482616,0.453109406295,0.0,0.453109406295
 06/22  16:00:00,15.7254134598,2.25362142622,3.57169551033,0.0,4.9500482616,4.9500482616,0.453134030924,0.0,0.453134030924
 06/22  17:00:00,10.6229312988,2.25362142622,2.86925624856,0.0,2.750026812,2.750026812,0.453119994838,0.0,0.453119994838
 06/22  18:00:00,8.55049738315,2.25362142622,2.44683842013,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,8.29677200932,2.25362142622,2.1931130463,0.0,1.6500160872,2.2000214496,0.45309923178,0.0,0.45309923178
 06/22  20:00:00,7.71642411368,2.25362142622,1.77893717972,0.0,1.1000107248,2.2000214496,0.453104237209,0.0,0.453104237209
 06/22  21:00:00,9.22176988703,2.25362142622,1.36511628641,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083265734,0.0,0.453083265734
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083884761,0.0,0.453083884761
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087485052,0.0,0.453087485052
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072096347,0.0,0.453072096347
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058286911,0.0,0.453058286911
 06/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530900067,0.0,0.4530900067
 06/23  06:00:00,6.53154705117,2.25362142622,0.760232146277,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,6.40529701862,2.25362142622,0.301638055589,0.0,1.6500160872,2.2000214496,0.458176887364,0.00508676053055,0.453090126833
 06/23  08:00:00,13.8864020518,2.25362142622,1.73268410233,0.0,4.9500482616,4.9500482616,0.453128928675,0.0,0.453128928675
 06/23  09:00:00,14.6415365052,2.25362142622,2.4878185558,0.0,4.9500482616,4.9500482616,0.453135774148,0.0,0.453135774148
 06/23  10:00:00,15.206854021,2.25362142622,3.05313607154,0.0,4.9500482616,4.9500482616,0.453135702107,0.0,0.453135702107
 06/23  11:00:00,15.3690069445,2.25362142622,3.21528899509,0.0,4.9500482616,4.9500482616,0.453143642392,0.0,0.453143642392
 06/23  12:00:00,14.6181599789,2.25362142622,3.0144473919,0.0,4.9500482616,4.4000428992,0.453163851013,0.0,0.453163851013
 06/23  13:00:00,15.5279416075,2.25362142622,3.3742236581,0.0,4.9500482616,4.9500482616,0.453146121682,0.0,0.453146121682
 06/23  14:00:00,15.7133122499,2.25362142622,3.55959430048,0.0,4.9500482616,4.9500482616,0.453093487305,0.0,0.453093487305
 06/23  15:00:00,16.0149714978,2.25362142622,3.86125354835,0.0,4.9500482616,4.9500482616,0.453130455884,0.0,0.453130455884
 06/23  16:00:00,16.3800308067,2.25362142622,4.22631285728,0.0,4.9500482616,4.9500482616,0.453129388115,0.0,0.453129388115
 06/23  17:00:00,11.2120967482,2.25362142622,3.45842169797,0.0,2.750026812,2.750026812,0.453115070592,0.0,0.453115070592
 06/23  18:00:00,9.1551272212,2.25362142622,3.05146825817,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,8.91280920947,2.25362142622,2.80915024644,0.0,1.6500160872,2.2000214496,0.453104211414,0.0,0.453104211414
 06/23  20:00:00,8.11396392881,2.25362142622,2.17647699485,0.0,1.1000107248,2.2000214496,0.453103158766,0.0,0.453103158766
 06/23  21:00:00,9.50224200294,2.25362142622,1.64558840232,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086229995,0.0,0.453086229995
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078499847,0.0,0.453078499847
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082028316,0.0,0.453082028316
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066670002,0.0,0.453066670002
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052770837,0.0,0.453052770837
 06/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084390627,0.0,0.453084390627
 06/24  06:00:00,6.68241493212,2.25362142622,0.911100027223,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  07:00:00,5.37516560649,2.25362142622,0.371517368266,0.0,0.5500053624,2.2000214496,0.453088688204,0.0,0.453088688204
 06/24  08:00:00,7.75872834039,2.25362142622,1.10506401496,0.0,1.6500160872,2.750026812,0.45309978616,0.0,0.45309978616
 06/24  09:00:00,8.28148375663,2.25362142622,1.62781943121,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  10:00:00,8.73748570277,2.25362142622,2.08382137734,0.0,1.6500160872,2.750026812,0.453105224299,0.0,0.453105224299
 06/24  11:00:00,8.96498936569,2.25362142622,2.31132504026,0.0,1.6500160872,2.750026812,0.453109647686,0.0,0.453109647686
 06/24  12:00:00,7.00578747558,2.25362142622,2.00213923736,0.0,0.8250080436,1.9250187684,0.453111838324,0.0,0.453111838324
 06/24  13:00:00,7.05956075503,2.25362142622,2.0559125168,0.0,0.8250080436,1.9250187684,0.453072137336,0.0,0.453072137336
 06/24  14:00:00,7.27116260744,2.25362142622,2.26751436921,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,7.50218771279,2.25362142622,2.49853947457,0.0,0.8250080436,1.9250187684,0.453093996131,0.0,0.453093996131
 06/24  16:00:00,7.73964590339,2.25362142622,2.73599766516,0.0,0.8250080436,1.9250187684,0.45310002172,0.0,0.45310002172
 06/24  17:00:00,6.86428022742,2.25362142622,2.68564003279,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,2.23822800662,0.192616933276,0.120592304941,0.0,0.2750026812,1.6500160872,0.453085197415,0.0,0.453085197415
 06/24  19:00:00,2.5063453571,0.350212605957,0.231113982744,0.0,0.2750026812,1.6500160872,0.453085930231,0.0,0.453085930231
 06/24  20:00:00,2.41380240111,0.0700425211914,0.0349077781839,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093755479,0.0,0.453093755479
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073430628,0.0,0.453073430628
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076904039,0.0,0.453076904039
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305799135,0.0,0.45305799135
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073849556,0.0,0.453073849556
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057944313,0.0,0.453057944313
 06/25  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079953371,0.0,0.453079953371
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084444211,0.0,0.453084444211
 06/25  09:00:00,2.22276620982,0.194510859749,0.103236581667,0.0,0.2750026812,1.6500160872,0.453086816592,0.0,0.453086816592
 06/25  10:00:00,2.48858072859,0.34734082098,0.216221139205,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  11:00:00,2.34765779811,0.277872656784,0.144766372923,0.0,0.2750026812,1.6500160872,0.453087052962,0.0,0.453087052962
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079183224,0.0,0.453079183224
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090359218,0.0,0.453090359218
 06/25  15:00:00,2.25434170584,0.208404492588,0.120918444847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,2.82036865366,0.52359583795,0.371754047302,0.0,0.2750026812,1.6500160872,0.453071357549,0.0,0.453071357549
 06/25  17:00:00,2.77852482395,0.471207536305,0.382298519245,0.0,0.2750026812,1.6500160872,0.45307024711,0.0,0.45307024711
 06/25  18:00:00,2.91154018808,0.535461043813,0.451060375859,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,2.44883472284,0.280170084766,0.243645869666,0.0,0.2750026812,1.6500160872,0.45308709802,0.0,0.45308709802
 06/25  20:00:00,2.8808121348,0.350212605957,0.221747427108,0.0,0.2750026812,1.6500160872,0.453085887968,0.0,0.453085887968
 06/25  21:00:00,4.32783479304,0.0700425211914,0.0297735034416,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087481045,0.0,0.453087481045
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074191875,0.0,0.453074191875
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074287656,0.0,0.453074287656
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060267743,0.0,0.453060267743
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080777294,0.0,0.453080777294
 06/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,7.86311118007,2.25362142622,2.09179627517,0.0,0.5500053624,2.2000214496,0.45307880461,0.0,0.45307880461
 06/26  07:00:00,7.65462979982,2.25362142622,1.55097083679,0.0,1.6500160872,2.2000214496,0.453091257788,0.0,0.453091257788
 06/26  08:00:00,15.1325063546,2.25362142622,2.97878840522,0.0,4.9500482616,4.9500482616,0.453133802293,0.0,0.453133802293
 06/26  09:00:00,15.8467171328,2.25362142622,3.6929991834,0.0,4.9500482616,4.9500482616,0.453131299349,0.0,0.453131299349
 06/26  10:00:00,16.5342111835,2.25362142622,4.38049323412,0.0,4.9500482616,4.9500482616,0.453127984258,0.0,0.453127984258
 06/26  11:00:00,16.7190991908,2.25362142622,4.56538124137,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  12:00:00,15.8996801841,2.25362142622,4.29596759708,0.0,4.9500482616,4.4000428992,0.886309160242,0.0,0.886309160242
 06/26  13:00:00,16.9915778474,2.25362142622,4.83785989801,0.0,4.9500482616,4.9500482616,0.453152528921,0.0,0.453152528921
 06/26  14:00:00,17.1539097881,2.25362142622,5.00019183864,0.0,4.9500482616,4.9500482616,0.45309903277,0.0,0.45309903277
 06/26  15:00:00,17.2754187803,2.25362142622,5.12170083087,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  16:00:00,17.3391418271,2.25362142622,5.18542387767,0.0,4.9500482616,4.9500482616,0.453135664233,0.0,0.453135664233
 06/26  17:00:00,11.9036611107,2.25362142622,4.14998606052,0.0,2.750026812,2.750026812,0.453121768901,0.0,0.453121768901
 06/26  18:00:00,9.68900624771,2.25362142622,3.58534728469,0.0,1.6500160872,2.2000214496,0.453099396755,0.0,0.453099396755
 06/26  19:00:00,9.26959294116,2.25362142622,3.16593397813,0.0,1.6500160872,2.2000214496,0.453098831641,0.0,0.453098831641
 06/26  20:00:00,8.65056198759,2.25362142622,2.71307505363,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,10.4204580761,2.25362142622,2.56380447543,0.0,1.1000107248,2.2000214496,0.453099097076,0.0,0.453099097076
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081398868,0.0,0.453081398868
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067367084,0.0,0.453067367084
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053282341,0.0,0.453053282341
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073762731,0.0,0.453073762731
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078358309,0.0,0.453078358309
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  06:00:00,7.46916916657,2.25362142622,1.69785426168,0.0,0.5500053624,2.2000214496,0.453057483255,0.0,0.453057483255
 06/27  07:00:00,7.00828234957,2.25362142622,0.904623386546,0.0,1.6500160872,2.2000214496,0.453089154776,0.0,0.453089154776
 06/27  08:00:00,14.1060913929,2.25362142622,1.95237344347,0.0,4.9500482616,4.9500482616,0.453110156949,0.0,0.453110156949
 06/27  09:00:00,14.3625909645,2.25362142622,2.20887301507,0.0,4.9500482616,4.9500482616,0.369167155729,0.0,0.369167155729
 06/27  10:00:00,14.52120366,2.25362142622,2.36748571057,0.0,4.9500482616,4.9500482616,0.10389488317,0.0,0.10389488317
 06/27  11:00:00,14.549839912,2.25362142622,2.3961219626,0.0,4.9500482616,4.9500482616,0.453122112839,0.0,0.453122112839
 06/27  12:00:00,13.8301590964,2.25362142622,2.22644650938,0.0,4.9500482616,4.4000428992,0.886283071209,0.0,0.886283071209
 06/27  13:00:00,14.845515591,2.25362142622,2.69179764159,0.0,4.9500482616,4.9500482616,0.453157637357,0.0,0.453157637357
 06/27  14:00:00,15.0302239938,2.25362142622,2.87650604442,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  15:00:00,15.1025504298,2.25362142622,2.94883248042,0.0,4.9500482616,4.9500482616,0.453122905203,0.0,0.453122905203
 06/27  16:00:00,15.1616684483,2.25362142622,3.00795049888,0.0,4.9500482616,4.9500482616,0.453090536889,0.0,0.453090536889
 06/27  17:00:00,9.85871722777,2.25362142622,2.10504217754,0.0,2.750026812,2.750026812,0.453115343292,0.0,0.453115343292
 06/27  18:00:00,7.74297774703,2.25362142622,1.63931878401,0.0,1.6500160872,2.2000214496,0.453108900041,0.0,0.453108900041
 06/27  19:00:00,7.55255523766,2.25362142622,1.44889627463,0.0,1.6500160872,2.2000214496,0.453093695633,0.0,0.453093695633
 06/27  20:00:00,7.08520413961,2.25362142622,1.14771720565,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,8.72622627056,2.25362142622,0.869572669937,0.0,1.1000107248,2.2000214496,0.453093532624,0.0,0.453093532624
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074108527,0.0,0.453074108527
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077354209,0.0,0.453077354209
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306182474,0.0,0.45306182474
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082167503,0.0,0.453082167503
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068035282,0.0,0.453068035282
 06/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,6.22832972155,2.25362142622,0.457014816653,0.0,0.5500053624,2.2000214496,0.45306660982,0.0,0.45306660982
 06/28  07:00:00,6.16525835024,2.25362142622,0.0615993872158,0.0,1.6500160872,2.2000214496,0.472362528362,0.0192566650985,0.453105863264
 06/28  08:00:00,13.3358194129,2.25362142622,1.18210146344,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,14.085858915,2.25362142622,1.93214096557,0.0,4.9500482616,4.9500482616,0.453134254209,0.0,0.453134254209
 06/28  10:00:00,14.5555129486,2.25362142622,2.4017949992,0.0,4.9500482616,4.9500482616,0.453132567542,0.0,0.453132567542
 06/28  11:00:00,14.8798476494,2.25362142622,2.72612969994,0.0,4.9500482616,4.9500482616,0.453141492839,0.0,0.453141492839
 06/28  12:00:00,14.1348895521,2.25362142622,2.53117696504,0.0,4.9500482616,4.4000428992,0.453104284943,0.0,0.453104284943
 06/28  13:00:00,15.1210949627,2.25362142622,2.96737701325,0.0,4.9500482616,4.9500482616,0.453153124708,0.0,0.453153124708
 06/28  14:00:00,15.3642668282,2.25362142622,3.21054887877,0.0,4.9500482616,4.9500482616,0.453150106825,0.0,0.453150106825
 06/28  15:00:00,15.6263860547,2.25362142622,3.47266810532,0.0,4.9500482616,4.9500482616,0.453092437811,0.0,0.453092437811
 06/28  16:00:00,15.9353322664,2.25362142622,3.78161431697,0.0,4.9500482616,4.9500482616,0.453118457482,0.0,0.453118457482
 06/28  17:00:00,10.8118477948,2.25362142622,3.05817274458,0.0,2.750026812,2.750026812,0.453105540366,0.0,0.453105540366
 06/28  18:00:00,8.73011484935,2.25362142622,2.62645588632,0.0,1.6500160872,2.2000214496,0.453099367253,0.0,0.453099367253
 06/28  19:00:00,8.38796975151,2.25362142622,2.28431078848,0.0,1.6500160872,2.2000214496,0.453099418034,0.0,0.453099418034
 06/28  20:00:00,7.71715979999,2.25362142622,1.77967286603,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,9.04220214789,2.25362142622,1.18554854726,0.0,1.1000107248,2.2000214496,0.453090814601,0.0,0.453090814601
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308404308,0.0,0.45308404308
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080931926,0.0,0.453080931926
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065255704,0.0,0.453065255704
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308549941,0.0,0.45308549941
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073582279,0.0,0.453073582279
 06/29  06:00:00,6.57080881647,2.25362142622,0.799493911581,0.0,0.5500053624,2.2000214496,0.453070680236,0.0,0.453070680236
 06/29  07:00:00,6.4910109647,2.25362142622,0.387352001677,0.0,1.6500160872,2.2000214496,0.453101390463,0.0,0.453101390463
 06/29  08:00:00,14.0355310483,2.25362142622,1.88181309885,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,14.8501286681,2.25362142622,2.69641071868,0.0,4.9500482616,4.9500482616,0.45313377011,0.0,0.45313377011
 06/29  10:00:00,15.5173627824,2.25362142622,3.36364483299,0.0,4.9500482616,4.9500482616,0.453130453644,0.0,0.453130453644
 06/29  11:00:00,15.916814122,2.25362142622,3.76309617261,0.0,4.9500482616,4.9500482616,0.453142383829,0.0,0.453142383829
 06/29  12:00:00,15.1703730205,2.25362142622,3.56666043344,0.0,4.9500482616,4.4000428992,0.453135020981,0.0,0.453135020981
 06/29  13:00:00,16.1366614316,2.25362142622,3.98294348218,0.0,4.9500482616,4.9500482616,0.453159667584,0.0,0.453159667584
