Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/29  14:00:00,16.3635568332,2.25362142622,4.2098388838,0.0,4.9500482616,4.9500482616,0.453128054337,0.0,0.453128054337
 06/29  15:00:00,16.5128022195,2.25362142622,4.35908427011,0.0,4.9500482616,4.9500482616,0.453105614191,0.0,0.453105614191
 06/29  16:00:00,16.7926131219,2.25362142622,4.63889517247,0.0,4.9500482616,4.9500482616,0.453137759867,0.0,0.453137759867
 06/29  17:00:00,11.6099001672,2.25362142622,3.85622511694,0.0,2.750026812,2.750026812,0.453114023345,0.0,0.453114023345
 06/29  18:00:00,9.31674891013,2.25362142622,3.21308994711,0.0,1.6500160872,2.2000214496,0.453106201019,0.0,0.453106201019
 06/29  19:00:00,8.97760534342,2.25362142622,2.87394638039,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,8.4734883683,2.25362142622,2.53600143434,0.0,1.1000107248,2.2000214496,0.453104441564,0.0,0.453104441564
 06/29  21:00:00,9.97681617922,2.25362142622,2.1201625786,0.0,1.1000107248,2.2000214496,0.453090144231,0.0,0.453090144231
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076179895,0.0,0.453076179895
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077871768,0.0,0.453077871768
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063544352,0.0,0.453063544352
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083725244,0.0,0.453083725244
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074227218,0.0,0.453074227218
 06/30  06:00:00,7.56501001067,2.25362142622,1.79369510577,0.0,0.5500053624,2.2000214496,0.453069649096,0.0,0.453069649096
 06/30  07:00:00,7.42817231182,2.25362142622,1.3245133488,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,14.8945394657,2.25362142622,2.74082151631,0.0,4.9500482616,4.9500482616,0.453125742805,0.0,0.453125742805
 06/30  09:00:00,15.4636971392,2.25362142622,3.30997918974,0.0,4.9500482616,4.9500482616,0.453129326522,0.0,0.453129326522
 06/30  10:00:00,15.9579769964,2.25362142622,3.80425904697,0.0,4.9500482616,4.9500482616,0.453130751902,0.0,0.453130751902
 06/30  11:00:00,15.8721587583,2.25362142622,3.71844080883,0.0,4.9500482616,4.9500482616,0.453136847275,0.0,0.453136847275
 06/30  12:00:00,15.0833830993,2.25362142622,3.47967051224,0.0,4.9500482616,4.4000428992,0.453156604054,0.0,0.453156604054
 06/30  13:00:00,16.1509690545,2.25362142622,3.99725110512,0.0,4.9500482616,4.9500482616,0.453160500304,0.0,0.453160500304
 06/30  14:00:00,16.0368867333,2.25362142622,3.88316878385,0.0,4.9500482616,4.9500482616,0.453131913126,0.0,0.453131913126
 06/30  15:00:00,15.8619535521,2.25362142622,3.70823560269,0.0,4.9500482616,4.9500482616,0.453113725864,0.0,0.453113725864
 06/30  16:00:00,15.8175892887,2.25362142622,3.66387133922,0.0,4.9500482616,4.9500482616,0.453096043018,0.0,0.453096043018
 06/30  17:00:00,10.4783413963,2.25362142622,2.72466634603,0.0,2.750026812,2.750026812,0.453093801879,0.0,0.453093801879
 06/30  18:00:00,8.38686925598,2.25362142622,2.28321029296,0.0,1.6500160872,2.2000214496,0.453107129927,0.0,0.453107129927
 06/30  19:00:00,8.19584501697,2.25362142622,2.09218605394,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,7.7905707211,2.25362142622,1.85308378714,0.0,1.1000107248,2.2000214496,0.453093818221,0.0,0.453093818221
 06/30  21:00:00,9.5212206487,2.25362142622,1.66456704807,0.0,1.1000107248,2.2000214496,0.453084366678,0.0,0.453084366678
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085600338,0.0,0.453085600338
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071347935,0.0,0.453071347935
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056975699,0.0,0.453056975699
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077128926,0.0,0.453077128926
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069131363,0.0,0.453069131363
 07/01  06:00:00,7.72366056848,2.25362142622,1.95234566359,0.0,0.5500053624,2.2000214496,0.453063785956,0.0,0.453063785956
 07/01  07:00:00,6.37146307973,2.25362142622,1.3678148415,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.39356427192,2.25362142622,1.73989994649,0.0,1.6500160872,2.750026812,0.453085972641,0.0,0.453085972641
 07/01  09:00:00,8.5645758795,2.25362142622,1.91091155407,0.0,1.6500160872,2.750026812,0.45310525405,0.0,0.45310525405
 07/01  10:00:00,8.88642800753,2.25362142622,2.2327636821,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.20870678632,2.25362142622,2.5550424609,0.0,1.6500160872,2.750026812,0.453108009053,0.0,0.453108009053
 07/01  12:00:00,7.84708845353,2.25362142622,2.8434402153,0.0,0.8250080436,1.9250187684,0.45310547201,0.0,0.45310547201
 07/01  13:00:00,8.19001292787,2.25362142622,3.18636468964,0.0,0.8250080436,1.9250187684,0.453109403887,0.0,0.453109403887
 07/01  14:00:00,8.44660968488,2.25362142622,3.44296144666,0.0,0.8250080436,1.9250187684,0.45309628225,0.0,0.45309628225
 07/01  15:00:00,8.9080620131,2.25362142622,3.90441377488,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  16:00:00,8.96853181564,2.25362142622,3.96488357741,0.0,0.8250080436,1.9250187684,0.453083815637,0.0,0.453083815637
 07/01  17:00:00,7.92311028553,2.25362142622,3.7444700909,0.0,0.2750026812,1.6500160872,0.453082780581,0.0,0.453082780581
 07/01  18:00:00,1.99964203409,0.0466950141276,0.0279282515582,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,2.45184683562,0.326865098893,0.199962968326,0.0,0.2750026812,1.6500160872,0.453088810415,0.0,0.453088810415
 07/01  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308886029,0.0,0.45308886029
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083008173,0.0,0.453083008173
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084331028,0.0,0.453084331028
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067348686,0.0,0.453067348686
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308272903,0.0,0.45308272903
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064220406,0.0,0.453064220406
 07/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054225647,0.0,0.453054225647
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070731806,0.0,0.453070731806
 07/02  08:00:00,2.05605662997,0.0694681641961,0.0615696973699,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  09:00:00,2.54927657271,0.34734082098,0.276916983321,0.0,0.2750026812,1.6500160872,0.453087257414,0.0,0.453087257414
 07/02  10:00:00,2.46549740974,0.277872656784,0.262605984549,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,2.51804040105,0.34734082098,0.245680811665,0.0,0.2750026812,1.6500160872,0.453087590758,0.0,0.453087590758
 07/02  12:00:00,2.28725878332,0.215351309008,0.14688870591,0.0,0.2750026812,1.6500160872,0.453088739467,0.0,0.453088739467
 07/02  13:00:00,2.46742991682,0.324184766248,0.218226382167,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,2.42733688399,0.27844701378,0.223871101809,0.0,0.2750026812,1.6500160872,0.453076335728,0.0,0.453076335728
 07/02  15:00:00,3.20960845748,0.697553426937,0.587036262135,0.0,0.2750026812,1.6500160872,0.453076531528,0.0,0.453076531528
 07/02  16:00:00,3.57722845288,0.81585844102,0.836351243459,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,4.17887452456,1.10413192123,1.14972383493,0.0,0.2750026812,1.6500160872,0.453081123056,0.0,0.453081123056
 07/02  18:00:00,3.67396690957,0.908826551649,0.840121589516,0.0,0.2750026812,1.6500160872,0.453082593938,0.0,0.453082593938
 07/02  19:00:00,2.98199446782,0.630565665839,0.426410033581,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,2.61516187084,0.210127563574,0.0961822055331,0.0,0.2750026812,1.6500160872,0.453080968927,0.0,0.453080968927
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080936632,0.0,0.453080936632
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058750242,0.0,0.453058750242
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075716086,0.0,0.453075716086
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061323376,0.0,0.453061323376
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530813053,0.0,0.4530813053
 07/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077406339,0.0,0.453077406339
 07/03  06:00:00,8.79069898143,2.25362142622,3.01938407654,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  07:00:00,8.18276550207,2.25362142622,2.07910653904,0.0,1.6500160872,2.2000214496,0.453095899738,0.0,0.453095899738
 07/03  08:00:00,15.3708447771,2.25362142622,3.2171268277,0.0,4.9500482616,4.9500482616,0.453098615016,0.0,0.453098615016
 07/03  09:00:00,15.6227969048,2.25362142622,3.46907895541,0.0,4.9500482616,4.9500482616,0.45313400112,0.0,0.45313400112
 07/03  10:00:00,15.8864560445,2.25362142622,3.73273809508,0.0,4.9500482616,4.9500482616,0.453138056474,0.0,0.453138056474
 07/03  11:00:00,16.1165999081,2.25362142622,3.96288195863,0.0,4.9500482616,4.9500482616,0.453140605277,0.0,0.453140605277
 07/03  12:00:00,15.4908207126,2.25362142622,3.88710812553,0.0,4.9500482616,4.4000428992,0.453147724439,0.0,0.453147724439
 07/03  13:00:00,16.4290125346,2.25362142622,4.27529458513,0.0,4.9500482616,4.9500482616,0.453144892036,0.0,0.453144892036
 07/03  14:00:00,16.7311934223,2.25362142622,4.57747547288,0.0,4.9500482616,4.9500482616,0.453125370642,0.0,0.453125370642
 07/03  15:00:00,16.9930596311,2.25362142622,4.8393416817,0.0,4.9500482616,4.9500482616,0.453107050966,0.0,0.453107050966
 07/03  16:00:00,17.0032674397,2.25362142622,4.84954949027,0.0,4.9500482616,4.9500482616,0.453131779179,0.0,0.453131779179
 07/03  17:00:00,11.6987428311,2.25362142622,3.94506778091,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,9.6196944809,2.25362142622,3.51603551787,0.0,1.6500160872,2.2000214496,0.453114020004,0.0,0.453114020004
 07/03  19:00:00,9.31222601187,2.25362142622,3.20856704884,0.0,1.6500160872,2.2000214496,0.453097624523,0.0,0.453097624523
 07/03  20:00:00,8.63114117371,2.25362142622,2.69365423975,0.0,1.1000107248,2.2000214496,0.453102212512,0.0,0.453102212512
 07/03  21:00:00,10.1604666373,2.25362142622,2.30381303665,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086630475,0.0,0.453086630475
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070509783,0.0,0.453070509783
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053872479,0.0,0.453053872479
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069205991,0.0,0.453069205991
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084469408,0.0,0.453084469408
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074409468,0.0,0.453074409468
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079992967,0.0,0.453079992967
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,2.06105809942,0.0833617970353,0.0526775339824,0.0,0.2750026812,1.6500160872,0.453086777577,0.0,0.453086777577
 07/04  10:00:00,2.31021884587,0.243138574686,0.142061502776,0.0,0.2750026812,1.6500160872,0.453079615808,0.0,0.453079615808
 07/04  11:00:00,2.20023088793,0.17367041049,0.101541709039,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079587356,0.0,0.453079587356
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079593257,0.0,0.453079593257
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085183263,0.0,0.453085183263
 07/04  16:00:00,2.37411742944,0.24514882417,0.203949836866,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,2.61694890764,0.350212605957,0.341717533276,0.0,0.2750026812,1.6500160872,0.453077270272,0.0,0.453077270272
 07/04  18:00:00,2.50400146845,0.280170084766,0.298812615282,0.0,0.2750026812,1.6500160872,0.453084850788,0.0,0.453084850788
 07/04  19:00:00,2.51874107778,0.350212605957,0.243509703424,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,2.54216214471,0.157595672681,0.0757143702884,0.0,0.2750026812,1.6500160872,0.453083117505,0.0,0.453083117505
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083564776,0.0,0.453083564776
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077505449,0.0,0.453077505449
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059573539,0.0,0.453059573539
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079859701,0.0,0.453079859701
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306527512,0.0,0.45306527512
 07/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059709014,0.0,0.453059709014
 07/05  06:00:00,8.88387558024,2.25362142622,3.11256067535,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  07:00:00,8.34142081472,2.25362142622,2.23776185169,0.0,1.6500160872,2.2000214496,0.45309410295,0.0,0.45309410295
 07/05  08:00:00,15.5090495871,2.25362142622,3.35533163763,0.0,4.9500482616,4.9500482616,0.45311778674,0.0,0.45311778674
 07/05  09:00:00,15.8977449728,2.25362142622,3.74402702334,0.0,4.9500482616,4.9500482616,0.45311436052,0.0,0.45311436052
 07/05  10:00:00,16.5137235239,2.25362142622,4.36000557447,0.0,4.9500482616,4.9500482616,0.45313642173,0.0,0.45313642173
 07/05  11:00:00,16.849000701,2.25362142622,4.69528275155,0.0,4.9500482616,4.9500482616,0.453132808802,0.0,0.453132808802
 07/05  12:00:00,16.2536653964,2.25362142622,4.64995280938,0.0,4.9500482616,4.4000428992,0.453163025357,0.0,0.453163025357
 07/05  13:00:00,17.1882163403,2.25362142622,5.03449839086,0.0,4.9500482616,4.9500482616,0.453157603058,0.0,0.453157603058
 07/05  14:00:00,17.1369749352,2.25362142622,4.98325698576,0.0,4.9500482616,4.9500482616,0.453112603226,0.0,0.453112603226
 07/05  15:00:00,17.2549815058,2.25362142622,5.10126355639,0.0,4.9500482616,4.9500482616,0.453118681186,0.0,0.453118681186
 07/05  16:00:00,17.407420682,2.25362142622,5.25370273256,0.0,4.9500482616,4.9500482616,0.453134919038,0.0,0.453134919038
 07/05  17:00:00,11.9540748074,2.25362142622,4.20039975716,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/05  18:00:00,9.7763245218,2.25362142622,3.67266555877,0.0,1.6500160872,2.2000214496,0.453104040848,0.0,0.453104040848
 07/05  19:00:00,9.54780189888,2.25362142622,3.44414293586,0.0,1.6500160872,2.2000214496,0.45309166608,0.0,0.45309166608
 07/05  20:00:00,8.90456479882,2.25362142622,2.96707786486,0.0,1.1000107248,2.2000214496,0.453102674437,0.0,0.453102674437
 07/05  21:00:00,10.3584095012,2.25362142622,2.50175590062,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079527934,0.0,0.453079527934
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082018835,0.0,0.453082018835
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065902797,0.0,0.453065902797
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085654023,0.0,0.453085654023
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071034329,0.0,0.453071034329
 07/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  06:00:00,7.93426359078,2.25362142622,2.16294868589,0.0,0.5500053624,2.2000214496,0.453080947541,0.0,0.453080947541
 07/06  07:00:00,7.83329969825,2.25362142622,1.72964073523,0.0,1.6500160872,2.2000214496,0.453107243748,0.0,0.453107243748
 07/06  08:00:00,15.5043047964,2.25362142622,3.35058684699,0.0,4.9500482616,4.9500482616,0.453127437217,0.0,0.453127437217
 07/06  09:00:00,16.3958620871,2.25362142622,4.24214413766,0.0,4.9500482616,4.9500482616,0.453136346168,0.0,0.453136346168
 07/06  10:00:00,17.0203704311,2.25362142622,4.86665248167,0.0,4.9500482616,4.9500482616,0.453131797215,0.0,0.453131797215
 07/06  11:00:00,17.1963074225,2.25362142622,5.04258947303,0.0,4.9500482616,4.9500482616,0.453144989724,0.0,0.453144989724
 07/06  12:00:00,16.4493829041,2.25362142622,4.84567031703,0.0,4.9500482616,4.4000428992,0.453133673521,0.0,0.453133673521
 07/06  13:00:00,17.4712286152,2.25362142622,5.31751066579,0.0,4.9500482616,4.9500482616,0.45314842725,0.0,0.45314842725
 07/06  14:00:00,17.5443407151,2.25362142622,5.39062276567,0.0,4.9500482616,4.9500482616,0.453119807621,0.0,0.453119807621
 07/06  15:00:00,17.6594996716,2.25362142622,5.50578172222,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  16:00:00,17.9597801381,2.25362142622,5.8060621887,0.0,4.9500482616,4.9500482616,0.453107419763,0.0,0.453107419763
 07/06  17:00:00,12.7376895385,2.25362142622,4.98401448832,0.0,2.750026812,2.750026812,0.453108973854,0.0,0.453108973854
 07/06  18:00:00,10.6377646016,2.25362142622,4.53410563858,0.0,1.6500160872,2.2000214496,0.453098794884,0.0,0.453098794884
 07/06  19:00:00,10.3675828661,2.25362142622,4.26392390305,0.0,1.6500160872,2.2000214496,0.453100108423,0.0,0.453100108423
 07/06  20:00:00,9.65747011168,2.25362142622,3.71998317772,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,11.022671848,2.25362142622,3.16601824735,0.0,1.1000107248,2.2000214496,0.453096597838,0.0,0.453096597838
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081327405,0.0,0.453081327405
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083941036,0.0,0.453083941036
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067717129,0.0,0.453067717129
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052977329,0.0,0.453052977329
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072753406,0.0,0.453072753406
 07/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  06:00:00,8.66766693075,2.25362142622,2.89635202585,0.0,0.5500053624,2.2000214496,0.453070443386,0.0,0.453070443386
 07/07  07:00:00,8.52138008682,2.25362142622,2.4177211238,0.0,1.6500160872,2.2000214496,0.453107874474,0.0,0.453107874474
 07/07  08:00:00,16.242604504,2.25362142622,4.08888655458,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,16.8705368567,2.25362142622,4.71681890726,0.0,4.9500482616,4.9500482616,0.45313272734,0.0,0.45313272734
 07/07  10:00:00,17.3515708478,2.25362142622,5.19785289833,0.0,4.9500482616,4.9500482616,0.453138551018,0.0,0.453138551018
 07/07  11:00:00,17.6783011771,2.25362142622,5.52458322769,0.0,4.9500482616,4.9500482616,0.453145075681,0.0,0.453145075681
 07/07  12:00:00,16.9956151188,2.25362142622,5.39190253174,0.0,4.9500482616,4.4000428992,0.453157707582,0.0,0.453157707582
 07/07  13:00:00,18.0045709976,2.25362142622,5.85085304816,0.0,4.9500482616,4.9500482616,0.45315022341,0.0,0.45315022341
 07/07  14:00:00,18.2071247502,2.25362142622,6.05340680073,0.0,4.9500482616,4.9500482616,0.453126546086,0.0,0.453126546086
 07/07  15:00:00,18.3166233484,2.25362142622,6.16290539897,0.0,4.9500482616,4.9500482616,0.453118595387,0.0,0.453118595387
 07/07  16:00:00,18.5101572139,2.25362142622,6.35643926451,0.0,4.9500482616,4.9500482616,0.453130636017,0.0,0.453130636017
 07/07  17:00:00,13.2158801861,2.25362142622,5.46220513585,0.0,2.750026812,2.750026812,0.453099052744,0.0,0.453099052744
 07/07  18:00:00,10.8907168872,2.25362142622,4.78705792418,0.0,1.6500160872,2.2000214496,0.453112177402,0.0,0.453112177402
 07/07  19:00:00,10.5357624795,2.25362142622,4.43210351644,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,9.82806362389,2.25362142622,3.89057668993,0.0,1.1000107248,2.2000214496,0.453097802772,0.0,0.453097802772
 07/07  21:00:00,11.2580775785,2.25362142622,3.40142397791,0.0,1.1000107248,2.2000214496,0.453087133549,0.0,0.453087133549
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078904719,0.0,0.453078904719
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079964621,0.0,0.453079964621
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065210818,0.0,0.453065210818
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084841579,0.0,0.453084841579
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074761334,0.0,0.453074761334
 07/08  06:00:00,8.80688583889,2.25362142622,3.035570934,0.0,0.5500053624,2.2000214496,0.453069473663,0.0,0.453069473663
 07/08  07:00:00,7.19177189949,2.25362142622,2.18812366127,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,9.44457974075,2.25362142622,2.79091541532,0.0,1.6500160872,2.750026812,0.453098386597,0.0,0.453098386597
 07/08  09:00:00,9.59567337266,2.25362142622,2.94200904724,0.0,1.6500160872,2.750026812,0.453090433277,0.0,0.453090433277
 07/08  10:00:00,9.82125995562,2.25362142622,3.16759563019,0.0,1.6500160872,2.750026812,0.453103702299,0.0,0.453103702299
 07/08  11:00:00,10.1276504598,2.25362142622,3.47398613433,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,8.30182051525,2.25362142622,3.29817227702,0.0,0.8250080436,1.9250187684,0.453108456892,0.0,0.453108456892
 07/08  13:00:00,8.43053024409,2.25362142622,3.42688200586,0.0,0.8250080436,1.9250187684,0.453096284494,0.0,0.453096284494
 07/08  14:00:00,8.52142883601,2.25362142622,3.51778059778,0.0,0.8250080436,1.9250187684,0.453096047811,0.0,0.453096047811
 07/08  15:00:00,8.61691097055,2.25362142622,3.61326273233,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,8.42782868866,2.25362142622,3.42418045043,0.0,0.8250080436,1.9250187684,0.453101437317,0.0,0.453101437317
 07/08  17:00:00,6.99224090144,2.25362142622,2.81360070681,0.0,0.2750026812,1.6500160872,0.453090679869,0.0,0.453090679869
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083827871,0.0,0.453083827871
 07/08  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082748454,0.0,0.453082748454
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078050452,0.0,0.453078050452
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078836655,0.0,0.453078836655
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061985653,0.0,0.453061985653
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077019267,0.0,0.453077019267
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058158532,0.0,0.453058158532
 07/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081644048,0.0,0.453081644048
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062543546,0.0,0.453062543546
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079445585,0.0,0.453079445585
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083345752,0.0,0.453083345752
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086541043,0.0,0.453086541043
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086213407,0.0,0.453086213407
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307908284,0.0,0.45307908284
 07/09  16:00:00,2.28772641257,0.210127563574,0.152580080593,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,2.40833078475,0.280170084766,0.203141931585,0.0,0.2750026812,1.6500160872,0.453082553705,0.0,0.453082553705
 07/09  18:00:00,2.42045750667,0.315191345361,0.180247392904,0.0,0.2750026812,1.6500160872,0.453081143556,0.0,0.453081143556
 07/09  19:00:00,2.17919625048,0.163432549447,0.0907449326244,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079046247,0.0,0.453079046247
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087981828,0.0,0.453087981828
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081579285,0.0,0.453081579285
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063454005,0.0,0.453063454005
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083403773,0.0,0.453083403773
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068558208,0.0,0.453068558208
 07/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062612598,0.0,0.453062612598
 07/10  06:00:00,8.50368870354,2.25362142622,2.73237379865,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,8.18602362877,2.25362142622,2.08236466574,0.0,1.6500160872,2.2000214496,0.453073963681,0.0,0.453073963681
 07/10  08:00:00,15.6820954531,2.25362142622,3.52837750364,0.0,4.9500482616,4.9500482616,0.453118863112,0.0,0.453118863112
 07/10  09:00:00,16.3776753247,2.25362142622,4.22395737528,0.0,4.9500482616,4.9500482616,0.453129670301,0.0,0.453129670301
 07/10  10:00:00,17.0982555765,2.25362142622,4.94453762707,0.0,4.9500482616,4.9500482616,0.453133853484,0.0,0.453133853484
 07/10  11:00:00,17.586903476,2.25362142622,5.43318552662,0.0,4.9500482616,4.9500482616,0.453147377122,0.0,0.453147377122
 07/10  12:00:00,16.8299947311,2.25362142622,5.22628214412,0.0,4.9500482616,4.4000428992,0.453135420823,0.0,0.453135420823
 07/10  13:00:00,17.3907429253,2.25362142622,5.23702497591,0.0,4.9500482616,4.9500482616,0.453149041618,0.0,0.453149041618
 07/10  14:00:00,17.2787523211,2.25362142622,5.12503437172,0.0,4.9500482616,4.9500482616,0.453128868444,0.0,0.453128868444
 07/10  15:00:00,16.616619855,2.25362142622,4.46290190559,0.0,4.9500482616,4.9500482616,0.453125475834,0.0,0.453125475834
 07/10  16:00:00,15.8347198845,2.25362142622,3.68100193509,0.0,4.9500482616,4.9500482616,0.45314480979,0.0,0.45314480979
 07/10  17:00:00,10.4970984041,2.25362142622,2.74342335386,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,8.49092104842,2.25362142622,2.3872620854,0.0,1.6500160872,2.2000214496,0.453110847181,0.0,0.453110847181
 07/10  19:00:00,8.4174729416,2.25362142622,2.31381397857,0.0,1.6500160872,2.2000214496,0.453083295251,0.0,0.453083295251
 07/10  20:00:00,7.99808655227,2.25362142622,2.06059961831,0.0,1.1000107248,2.2000214496,0.453097118018,0.0,0.453097118018
 07/10  21:00:00,9.659329002,2.25362142622,1.80267540137,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081275795,0.0,0.453081275795
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064843923,0.0,0.453064843923
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084326449,0.0,0.453084326449
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069434142,0.0,0.453069434142
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054487738,0.0,0.453054487738
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,8.16056111698,2.25362142622,2.38924621209,0.0,0.5500053624,2.2000214496,0.453085528629,0.0,0.453085528629
 07/11  07:00:00,7.85818961666,2.25362142622,1.75453065363,0.0,1.6500160872,2.2000214496,0.453073366841,0.0,0.453073366841
 07/11  08:00:00,15.1677543027,2.25362142622,3.0140363533,0.0,4.9500482616,4.9500482616,0.453130390957,0.0,0.453130390957
 07/11  09:00:00,15.4051312305,2.25362142622,3.25141328111,0.0,4.9500482616,4.9500482616,0.453129335822,0.0,0.453129335822
 07/11  10:00:00,15.7166666107,2.25362142622,3.56294866126,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  11:00:00,16.1340789402,2.25362142622,3.98036099081,0.0,4.9500482616,4.9500482616,0.453131253427,0.0,0.453131253427
 07/11  12:00:00,15.706289307,2.25362142622,4.10257671993,0.0,4.9500482616,4.4000428992,0.886298759841,0.0,0.886298759841
 07/11  13:00:00,16.8506479577,2.25362142622,4.69693000831,0.0,4.9500482616,4.9500482616,0.453119010036,0.0,0.453119010036
 07/11  14:00:00,17.1117327338,2.25362142622,4.95801478437,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,17.5117742457,2.25362142622,5.35805629627,0.0,4.9500482616,4.9500482616,0.453113759174,0.0,0.453113759174
 07/11  16:00:00,17.4852066273,2.25362142622,5.33148867783,0.0,4.9500482616,4.9500482616,0.453134281474,0.0,0.453134281474
 07/11  17:00:00,12.1471356576,2.25362142622,4.39346060741,0.0,2.750026812,2.750026812,0.453116831484,0.0,0.453116831484
 07/11  18:00:00,10.0496025224,2.25362142622,3.94594355938,0.0,1.6500160872,2.2000214496,0.453107758638,0.0,0.453107758638
 07/11  19:00:00,9.82580271209,2.25362142622,3.72214374907,0.0,1.6500160872,2.2000214496,0.453095280719,0.0,0.453095280719
 07/11  20:00:00,9.15832138829,2.25362142622,3.22083445433,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,10.5783845415,2.25362142622,2.72173094084,0.0,1.1000107248,2.2000214496,0.453088700072,0.0,0.453088700072
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080904621,0.0,0.453080904621
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081688853,0.0,0.453081688853
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066744055,0.0,0.453066744055
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086134446,0.0,0.453086134446
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073388744,0.0,0.453073388744
 07/12  06:00:00,8.81068117117,2.25362142622,2.65553293294,0.0,0.5500053624,2.2000214496,0.45306931941,0.0,0.45306931941
 07/12  07:00:00,8.26035003882,2.25362142622,2.1566910758,0.0,1.6500160872,2.2000214496,0.453097180974,0.0,0.453097180974
 07/12  08:00:00,16.0418568987,2.25362142622,3.88813894931,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  09:00:00,16.9159295535,2.25362142622,4.76221160406,0.0,4.9500482616,4.9500482616,0.453135262686,0.0,0.453135262686
 07/12  10:00:00,17.5261891219,2.25362142622,5.37247117251,0.0,4.9500482616,4.9500482616,0.453138040251,0.0,0.453138040251
 07/12  11:00:00,17.8143292724,2.25362142622,5.66061132293,0.0,4.9500482616,4.9500482616,0.453143842667,0.0,0.453143842667
 07/12  12:00:00,16.891872855,2.25362142622,5.28816026794,0.0,4.9500482616,4.4000428992,0.453158405717,0.0,0.453158405717
 07/12  13:00:00,18.0294427003,2.25362142622,5.87572475085,0.0,4.9500482616,4.9500482616,0.45313115667,0.0,0.45313115667
 07/12  14:00:00,18.327117342,2.25362142622,6.17339939258,0.0,4.9500482616,4.9500482616,0.453115403076,0.0,0.453115403076
 07/12  15:00:00,18.5614047418,2.25362142622,6.40768679236,0.0,4.9500482616,4.9500482616,0.453116959773,0.0,0.453116959773
 07/12  16:00:00,18.7336820848,2.25362142622,6.57996413541,0.0,4.9500482616,4.9500482616,0.45312371265,0.0,0.45312371265
 07/12  17:00:00,12.9240743234,2.25362142622,5.17039927321,0.0,2.750026812,2.750026812,0.453114346364,0.0,0.453114346364
 07/12  18:00:00,9.73182138025,2.25362142622,3.62816241723,0.0,1.6500160872,2.2000214496,0.453109790135,0.0,0.453109790135
 07/12  19:00:00,9.09008627428,2.25362142622,2.98642731125,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,8.67181657252,2.25362142622,2.73432963856,0.0,1.1000107248,2.2000214496,0.453085313604,0.0,0.453085313604
 07/12  21:00:00,10.2313571448,2.25362142622,2.37470354421,0.0,1.1000107248,2.2000214496,0.453008308567,0.0,0.453008308567
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075278915,0.0,0.453075278915
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060302384,0.0,0.453060302384
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307967852,0.0,0.45307967852
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064671264,0.0,0.453064671264
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305571606,0.0,0.45305571606
 07/13  06:00:00,8.69392072507,2.25362142622,2.53877248685,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,8.05436879476,2.25362142622,1.95070983173,0.0,1.6500160872,2.2000214496,0.453091879201,0.0,0.453091879201
 07/13  08:00:00,15.5569975564,2.25362142622,3.40327960694,0.0,4.9500482616,4.9500482616,0.453108928308,0.0,0.453108928308
 07/13  09:00:00,16.1682482352,2.25362142622,4.01453028582,0.0,4.9500482616,4.9500482616,0.45312810502,0.0,0.45312810502
 07/13  10:00:00,16.7339994661,2.25362142622,4.58028151666,0.0,4.9500482616,4.9500482616,0.453136160092,0.0,0.453136160092
 07/13  11:00:00,17.0116867812,2.25362142622,4.8579688318,0.0,4.9500482616,4.9500482616,0.453136437736,0.0,0.453136437736
 07/13  12:00:00,16.2225485811,2.25362142622,4.61883599411,0.0,4.9500482616,4.4000428992,0.453158334106,0.0,0.453158334106
 07/13  13:00:00,17.2398925097,2.25362142622,5.08617456029,0.0,4.9500482616,4.9500482616,0.453151412724,0.0,0.453151412724
 07/13  14:00:00,17.5697974992,2.25362142622,5.4160795498,0.0,4.9500482616,4.9500482616,0.453113858675,0.0,0.453113858675
 07/13  15:00:00,17.7494618391,2.25362142622,5.59574388971,0.0,4.9500482616,4.9500482616,0.453119421599,0.0,0.453119421599
 07/13  16:00:00,17.5762684801,2.25362142622,5.42255053071,0.0,4.9500482616,4.9500482616,0.453135175754,0.0,0.453135175754
 07/13  17:00:00,12.2968986119,2.25362142622,4.54322356163,0.0,2.750026812,2.750026812,0.453115927731,0.0,0.453115927731
 07/13  18:00:00,9.87613971927,2.25362142622,3.77248075625,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,9.15324853095,2.25362142622,3.04958956792,0.0,1.6500160872,2.2000214496,0.453097341179,0.0,0.453097341179
 07/13  20:00:00,8.37143026461,2.25362142622,2.43394333065,0.0,1.1000107248,2.2000214496,0.453091804456,0.0,0.453091804456
 07/13  21:00:00,9.93704509982,2.25362142622,2.0803914992,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086045798,0.0,0.453086045798
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084940345,0.0,0.453084940345
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069936694,0.0,0.453069936694
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054847974,0.0,0.453054847974
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074212531,0.0,0.453074212531
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069372632,0.0,0.453069372632
 07/14  06:00:00,7.98862046871,2.25362142622,1.83347223048,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,7.31573693545,2.25362142622,1.21207797242,0.0,1.6500160872,2.2000214496,0.45308727546,0.0,0.45308727546
 07/14  08:00:00,15.0690169431,2.25362142622,2.91529899372,0.0,4.9500482616,4.9500482616,0.45311177516,0.0,0.45311177516
 07/14  09:00:00,15.6544572726,2.25362142622,3.50073932317,0.0,4.9500482616,4.9500482616,0.453127477393,0.0,0.453127477393
 07/14  10:00:00,15.8541023245,2.25362142622,3.70038437508,0.0,4.9500482616,4.9500482616,0.453130695749,0.0,0.453130695749
 07/14  11:00:00,16.0964814456,2.25362142622,3.94276349618,0.0,4.9500482616,4.9500482616,0.453141548666,0.0,0.453141548666
 07/14  12:00:00,15.2515513862,2.25362142622,3.64783879917,0.0,4.9500482616,4.4000428992,0.453159148906,0.0,0.453159148906
 07/14  13:00:00,16.0228959108,2.25362142622,3.86917796135,0.0,4.9500482616,4.9500482616,0.453110404849,0.0,0.453110404849
 07/14  14:00:00,16.1754596666,2.25362142622,4.02174171715,0.0,4.9500482616,4.9500482616,0.453113057215,0.0,0.453113057215
 07/14  15:00:00,16.4302681037,2.25362142622,4.27655015424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,16.5239886271,2.25362142622,4.37027067771,0.0,4.9500482616,4.9500482616,0.453124189102,0.0,0.453124189102
 07/14  17:00:00,11.2030199141,2.25362142622,3.44934486386,0.0,2.750026812,2.750026812,0.453119302534,0.0,0.453119302534
 07/14  18:00:00,9.15778935235,2.25362142622,3.05413038933,0.0,1.6500160872,2.2000214496,0.453111867147,0.0,0.453111867147
 07/14  19:00:00,8.83085927618,2.25362142622,2.72720031315,0.0,1.6500160872,2.2000214496,0.453101684395,0.0,0.453101684395
 07/14  20:00:00,8.13671783952,2.25362142622,2.19923090556,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,9.67552799859,2.25362142622,1.81887439796,0.0,1.1000107248,2.2000214496,0.453099625844,0.0,0.453099625844
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073638968,0.0,0.453073638968
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305722859,0.0,0.45305722859
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307653602,0.0,0.45307653602
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061426538,0.0,0.453061426538
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080696608,0.0,0.453080696608
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,7.66450643408,2.25362142622,1.50935819585,0.0,0.5500053624,2.2000214496,0.45307778789,0.0,0.45307778789
 07/15  07:00:00,6.08959861551,2.25362142622,1.08595037728,0.0,0.5500053624,2.2000214496,0.453095876826,0.0,0.453095876826
 07/15  08:00:00,8.43187443636,2.25362142622,1.77821011094,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,8.8145239403,2.25362142622,2.16085961487,0.0,1.6500160872,2.750026812,0.453110085896,0.0,0.453110085896
 07/15  10:00:00,9.04495977208,2.25362142622,2.39129544665,0.0,1.6500160872,2.750026812,0.453108400663,0.0,0.453108400663
 07/15  11:00:00,9.17684831855,2.25362142622,2.52318399312,0.0,1.6500160872,2.750026812,0.453112713181,0.0,0.453112713181
 07/15  12:00:00,7.33479621581,2.25362142622,2.33114797758,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  13:00:00,7.4159456232,2.25362142622,2.41229738497,0.0,0.8250080436,1.9250187684,0.45310165489,0.0,0.45310165489
 07/15  14:00:00,7.52421686928,2.25362142622,2.52056863106,0.0,0.8250080436,1.9250187684,0.4530903678,0.0,0.4530903678
 07/15  15:00:00,7.62656091254,2.25362142622,2.62291267431,0.0,0.8250080436,1.9250187684,0.453090086008,0.0,0.453090086008
 07/15  16:00:00,7.81215032271,2.25362142622,2.80850208448,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,6.97275025673,2.25362142622,2.79411006211,0.0,0.2750026812,1.6500160872,0.453078497015,0.0,0.453078497015
 07/15  18:00:00,2.22829720247,0.18678005651,0.116498377559,0.0,0.2750026812,1.6500160872,0.453089753903,0.0,0.453089753903
 07/15  19:00:00,2.50386343481,0.350212605957,0.228632060451,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,2.41260047861,0.0700425211914,0.0337058556769,0.0,0.2750026812,1.6500160872,0.453091583316,0.0,0.453091583316
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082018018,0.0,0.453082018018
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307892975,0.0,0.45307892975
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306310158,0.0,0.45306310158
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077416889,0.0,0.453077416889
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305829291,0.0,0.45305829291
 07/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084801872,0.0,0.453084801872
 07/16  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080372336,0.0,0.453080372336
 07/16  08:00:00,2.3265617627,0.243138574686,0.158404419608,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  09:00:00,2.55730997962,0.34734082098,0.284950390231,0.0,0.2750026812,1.6500160872,0.453085850145,0.0,0.453085850145
 07/16  10:00:00,2.46356839867,0.277872656784,0.260676973483,0.0,0.2750026812,1.6500160872,0.453087124857,0.0,0.453087124857
 07/16  11:00:00,2.5254841621,0.34734082098,0.253124572719,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,2.37450859273,0.277872656784,0.171617167539,0.0,0.2750026812,1.6500160872,0.453082835576,0.0,0.453082835576
 07/16  13:00:00,2.47753847538,0.34734082098,0.205178885999,0.0,0.2750026812,1.6500160872,0.453080059456,0.0,0.453080059456
 07/16  14:00:00,2.38173107035,0.277872656784,0.178839645165,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,2.77051865067,0.510773370427,0.334726511834,0.0,0.2750026812,1.6500160872,0.453063695124,0.0,0.453063695124
 07/16  16:00:00,3.09854054704,0.628085262741,0.545436515891,0.0,0.2750026812,1.6500160872,0.453079763697,0.0,0.453079763697
 07/16  17:00:00,3.12583641801,0.627510905746,0.573306743861,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,3.22088241134,0.628085262741,0.667778380194,0.0,0.2750026812,1.6500160872,0.453083725192,0.0,0.453083725192
 07/16  19:00:00,3.08989847364,0.627510905746,0.537368799494,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,3.2396819309,0.541250057496,0.389579771663,0.0,0.2750026812,1.6500160872,0.453084562987,0.0,0.453084562987
 07/16  21:00:00,4.95860372584,0.488574577354,0.242010380079,0.0,0.2750026812,1.6500160872,0.453087808626,0.0,0.453087808626
 07/16  22:00:00,4.53483687416,0.210127563574,0.0966905421816,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079014609,0.0,0.453079014609
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058414412,0.0,0.453058414412
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307785898,0.0,0.45307785898
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062670277,0.0,0.453062670277
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089386802,0.0,0.453089386802
 07/17  06:00:00,8.67724124422,2.25362142622,2.52209300599,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,7.97382758124,2.25362142622,1.87016861821,0.0,1.6500160872,2.2000214496,0.453091052054,0.0,0.453091052054
 07/17  08:00:00,15.5821686027,2.25362142622,3.42845065329,0.0,4.9500482616,4.9500482616,0.453131425782,0.0,0.453131425782
 07/17  09:00:00,16.2618581557,2.25362142622,4.10814020623,0.0,4.9500482616,4.9500482616,0.453128617526,0.0,0.453128617526
 07/17  10:00:00,16.7721188832,2.25362142622,4.61840093381,0.0,4.9500482616,4.9500482616,0.453132867994,0.0,0.453132867994
 07/17  11:00:00,16.7887341947,2.25362142622,4.63501624525,0.0,4.9500482616,4.9500482616,0.453138929948,0.0,0.453138929948
 07/17  12:00:00,16.0770487099,2.25362142622,4.47333612283,0.0,4.9500482616,4.4000428992,0.453159691413,0.0,0.453159691413
 07/17  13:00:00,17.1698497901,2.25362142622,5.01613184067,0.0,4.9500482616,4.9500482616,0.453158419692,0.0,0.453158419692
 07/17  14:00:00,17.2553394005,2.25362142622,5.10162145109,0.0,4.9500482616,4.9500482616,0.453103561498,0.0,0.453103561498
 07/17  15:00:00,17.5015862268,2.25362142622,5.34786827739,0.0,4.9500482616,4.9500482616,0.453108085086,0.0,0.453108085086
 07/17  16:00:00,17.6408441739,2.25362142622,5.48712622449,0.0,4.9500482616,4.9500482616,0.453122434259,0.0,0.453122434259
 07/17  17:00:00,12.2570200138,2.25362142622,4.50334496355,0.0,2.750026812,2.750026812,0.02,0.0,0.02
