Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/17  18:00:00,10.006791119,2.25362142622,3.90313215599,0.0,1.6500160872,2.2000214496,0.453116354857,0.0,0.453116354857
 07/17  19:00:00,9.57984803608,2.25362142622,3.47618907306,0.0,1.6500160872,2.2000214496,0.453097518054,0.0,0.453097518054
 07/17  20:00:00,8.95757890776,2.25362142622,3.0200919738,0.0,1.1000107248,2.2000214496,0.453098592156,0.0,0.453098592156
 07/17  21:00:00,10.5077819746,2.25362142622,2.65112837394,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088112821,0.0,0.453088112821
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070887802,0.0,0.453070887802
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055657112,0.0,0.453055657112
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074825913,0.0,0.453074825913
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059586309,0.0,0.453059586309
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,9.000443481,2.25362142622,2.84529524277,0.0,0.5500053624,2.2000214496,0.453091377675,0.0,0.453091377675
 07/18  07:00:00,8.22224233634,2.25362142622,2.11858337331,0.0,1.6500160872,2.2000214496,0.453070653066,0.0,0.453070653066
 07/18  08:00:00,15.6193507992,2.25362142622,3.46563284973,0.0,4.9500482616,4.9500482616,0.453120165025,0.0,0.453120165025
 07/18  09:00:00,16.0224966046,2.25362142622,3.8687786552,0.0,4.9500482616,4.9500482616,0.453122995927,0.0,0.453122995927
 07/18  10:00:00,16.4257540952,2.25362142622,4.27203614575,0.0,4.9500482616,4.9500482616,0.453128838123,0.0,0.453128838123
 07/18  11:00:00,16.6909009357,2.25362142622,4.53718298628,0.0,4.9500482616,4.9500482616,0.453108597153,0.0,0.453108597153
 07/18  12:00:00,15.8974646483,2.25362142622,4.29375206129,0.0,4.9500482616,4.4000428992,0.453136213882,0.0,0.453136213882
 07/18  13:00:00,16.7725931994,2.25362142622,4.61887525002,0.0,4.9500482616,4.9500482616,0.453148158644,0.0,0.453148158644
 07/18  14:00:00,16.8960613718,2.25362142622,4.74234342239,0.0,4.9500482616,4.9500482616,0.453089830904,0.0,0.453089830904
 07/18  15:00:00,16.9734184553,2.25362142622,4.81970050584,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,17.33401642,2.25362142622,5.18029847059,0.0,4.9500482616,4.9500482616,0.45309997704,0.0,0.45309997704
 07/18  17:00:00,12.0327669282,2.25362142622,4.27909187793,0.0,2.750026812,2.750026812,0.453117745906,0.0,0.453117745906
 07/18  18:00:00,9.86386950287,2.25362142622,3.76021053984,0.0,1.6500160872,2.2000214496,0.453106963438,0.0,0.453106963438
 07/18  19:00:00,9.62287967919,2.25362142622,3.51922071616,0.0,1.6500160872,2.2000214496,0.453095347618,0.0,0.453095347618
 07/18  20:00:00,8.95185546039,2.25362142622,3.01436852643,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,10.495723766,2.25362142622,2.63907016534,0.0,1.1000107248,2.2000214496,0.453085062123,0.0,0.453085062123
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082114237,0.0,0.453082114237
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306537924,0.0,0.45306537924
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084451811,0.0,0.453084451811
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069211916,0.0,0.453069211916
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053914933,0.0,0.453053914933
 07/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,8.89348543933,2.25362142622,2.73833720111,0.0,0.5500053624,2.2000214496,0.453085975524,0.0,0.453085975524
 07/19  07:00:00,8.28148371996,2.25362142622,2.17782475693,0.0,1.6500160872,2.2000214496,0.453099337837,0.0,0.453099337837
 07/19  08:00:00,16.114864827,2.25362142622,3.9611468776,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,16.7959653736,2.25362142622,4.64224742419,0.0,4.9500482616,4.9500482616,0.453128216292,0.0,0.453128216292
 07/19  10:00:00,17.1681657241,2.25362142622,5.01444777465,0.0,4.9500482616,4.9500482616,0.453129569653,0.0,0.453129569653
 07/19  11:00:00,17.3120416522,2.25362142622,5.15832370277,0.0,4.9500482616,4.9500482616,0.453140257837,0.0,0.453140257837
 07/19  12:00:00,16.6781080811,2.25362142622,5.07439549408,0.0,4.9500482616,4.4000428992,0.453151229674,0.0,0.453151229674
 07/19  13:00:00,17.921826733,2.25362142622,5.76810878357,0.0,4.9500482616,4.9500482616,0.453137513675,0.0,0.453137513675
 07/19  14:00:00,18.0779848576,2.25362142622,5.92426690816,0.0,4.9500482616,4.9500482616,0.453117479663,0.0,0.453117479663
 07/19  15:00:00,18.0222876915,2.25362142622,5.86856974209,0.0,4.9500482616,4.9500482616,0.453119699949,0.0,0.453119699949
 07/19  16:00:00,18.3801157334,2.25362142622,6.22639778394,0.0,4.9500482616,4.9500482616,0.453096514821,0.0,0.453096514821
 07/19  17:00:00,12.9470167448,2.25362142622,5.19334169453,0.0,2.750026812,2.750026812,0.453106034076,0.0,0.453106034076
 07/19  18:00:00,10.3815221246,2.25362142622,4.27786316161,0.0,1.6500160872,2.2000214496,0.453110277882,0.0,0.453110277882
 07/19  19:00:00,9.96668507531,2.25362142622,3.86302611228,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,9.6332180138,2.25362142622,3.31189774651,0.0,1.1000107248,2.2000214496,0.453104174036,0.0,0.453104174036
 07/19  21:00:00,10.7667305672,2.25362142622,2.91007696656,0.0,1.1000107248,2.2000214496,0.453089777203,0.0,0.453089777203
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073355749,0.0,0.453073355749
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056752412,0.0,0.453056752412
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530758283,0.0,0.4530758283
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060517753,0.0,0.453060517753
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087068618,0.0,0.453087068618
 07/20  06:00:00,9.0172257715,2.25362142622,2.86207753327,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,8.36230119587,2.25362142622,2.25864223284,0.0,1.6500160872,2.2000214496,0.453088505858,0.0,0.453088505858
 07/20  08:00:00,16.0897640071,2.25362142622,3.93604605769,0.0,4.9500482616,4.9500482616,0.453128052449,0.0,0.453128052449
 07/20  09:00:00,16.9262728537,2.25362142622,4.77255490423,0.0,4.9500482616,4.9500482616,0.453135135299,0.0,0.453135135299
 07/20  10:00:00,17.4734292121,2.25362142622,5.31971126266,0.0,4.9500482616,4.9500482616,0.45313615626,0.0,0.45313615626
 07/20  11:00:00,17.7898265828,2.25362142622,5.63610863333,0.0,4.9500482616,4.9500482616,0.453147615321,0.0,0.453147615321
 07/20  12:00:00,16.9240192213,2.25362142622,5.32030663432,0.0,4.9500482616,4.4000428992,0.453143410844,0.0,0.453143410844
 07/20  13:00:00,18.052577005,2.25362142622,5.89885905561,0.0,4.9500482616,4.9500482616,0.453155975108,0.0,0.453155975108
 07/20  14:00:00,18.433407107,2.25362142622,6.27968915758,0.0,4.9500482616,4.9500482616,0.453096031891,0.0,0.453096031891
 07/20  15:00:00,18.3838351691,2.25362142622,6.23011721966,0.0,4.9500482616,4.9500482616,0.453116423205,0.0,0.453116423205
 07/20  16:00:00,18.6136955307,2.25362142622,6.45997758124,0.0,4.9500482616,4.9500482616,0.453140580054,0.0,0.453140580054
 07/20  17:00:00,13.1223703808,2.25362142622,5.36869533053,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,10.7667782012,2.25362142622,4.66311923814,0.0,1.6500160872,2.2000214496,0.453106737151,0.0,0.453106737151
 07/20  19:00:00,10.3632131459,2.25362142622,4.25955418286,0.0,1.6500160872,2.2000214496,0.453097678284,0.0,0.453097678284
 07/20  20:00:00,9.97167496756,2.25362142622,3.65035470026,0.0,1.1000107248,2.2000214496,0.45309884685,0.0,0.45309884685
 07/20  21:00:00,11.0469920685,2.25362142622,3.19033846783,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077984102,0.0,0.453077984102
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079478748,0.0,0.453079478748
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079870022,0.0,0.453079870022
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064539979,0.0,0.453064539979
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083527806,0.0,0.453083527806
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,9.21980759954,2.25362142622,3.06465936132,0.0,0.5500053624,2.2000214496,0.453080539803,0.0,0.453080539803
 07/21  07:00:00,8.52376842845,2.25362142622,2.42010946542,0.0,1.6500160872,2.2000214496,0.453102506412,0.0,0.453102506412
 07/21  08:00:00,16.3498142683,2.25362142622,4.19609631889,0.0,4.9500482616,4.9500482616,0.453128409569,0.0,0.453128409569
 07/21  09:00:00,17.2850790657,2.25362142622,5.13136111626,0.0,4.9500482616,4.9500482616,0.45312761392,0.0,0.45312761392
 07/21  10:00:00,17.7850366658,2.25362142622,5.63131871634,0.0,4.9500482616,4.9500482616,0.453129439248,0.0,0.453129439248
 07/21  11:00:00,17.8555065739,2.25362142622,5.70178862452,0.0,4.9500482616,4.9500482616,0.453132798216,0.0,0.453132798216
 07/21  12:00:00,16.9753371181,2.25362142622,5.3716245311,0.0,4.9500482616,4.4000428992,0.453121164377,0.0,0.453121164377
 07/21  13:00:00,18.1210250208,2.25362142622,5.9673070714,0.0,4.9500482616,4.9500482616,0.453131797106,0.0,0.453131797106
 07/21  14:00:00,18.3176279388,2.25362142622,6.16390998935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  15:00:00,18.5409451704,2.25362142622,6.38722722102,0.0,4.9500482616,4.9500482616,0.453123991988,0.0,0.453123991988
 07/21  16:00:00,18.8449915076,2.25362142622,6.69127355817,0.0,4.9500482616,4.9500482616,0.45314139117,0.0,0.45314139117
 07/21  17:00:00,13.4684603878,2.25362142622,5.71478533761,0.0,2.750026812,2.750026812,0.453100314382,0.0,0.453100314382
 07/21  18:00:00,11.2020409701,2.25362142622,5.09838200709,0.0,1.6500160872,2.2000214496,0.45311124378,0.0,0.45311124378
 07/21  19:00:00,10.8209483353,2.25362142622,4.71728937229,0.0,1.6500160872,2.2000214496,0.453097356817,0.0,0.453097356817
 07/21  20:00:00,10.3692042988,2.25362142622,4.04788403151,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,11.3815953692,2.25362142622,3.52494176859,0.0,1.1000107248,2.2000214496,0.453089643609,0.0,0.453089643609
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308134299,0.0,0.45308134299
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308167463,0.0,0.45308167463
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306631539,0.0,0.45306631539
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085254661,0.0,0.453085254661
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072055597,0.0,0.453072055597
 07/22  06:00:00,9.4013373605,2.25362142622,3.24618912227,0.0,0.5500053624,2.2000214496,0.453067357433,0.0,0.453067357433
 07/22  07:00:00,7.43982752564,2.25362142622,2.43617928742,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,9.81197095995,2.25362142622,3.15830663453,0.0,1.6500160872,2.750026812,0.453092610658,0.0,0.453092610658
 07/22  09:00:00,10.5879230099,2.25362142622,3.93425868443,0.0,1.6500160872,2.750026812,0.453104340815,0.0,0.453104340815
 07/22  10:00:00,10.9959900434,2.25362142622,4.34232571793,0.0,1.6500160872,2.750026812,0.45310045786,0.0,0.45310045786
 07/22  11:00:00,11.0854138634,2.25362142622,4.43174953793,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,8.97961364407,2.25362142622,3.97596540585,0.0,0.8250080436,1.9250187684,0.453103489593,0.0,0.453103489593
 07/22  13:00:00,9.11051224245,2.25362142622,4.10686400422,0.0,0.8250080436,1.9250187684,0.453106196194,0.0,0.453106196194
 07/22  14:00:00,9.41335703523,2.25362142622,4.409708797,0.0,0.8250080436,1.9250187684,0.453078220015,0.0,0.453078220015
 07/22  15:00:00,9.42985745324,2.25362142622,4.42620921501,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,9.56144963232,2.25362142622,4.55780139409,0.0,0.8250080436,1.9250187684,0.453095687323,0.0,0.453095687323
 07/22  17:00:00,8.49504103692,2.25362142622,4.31640084229,0.0,0.2750026812,1.6500160872,0.45308885827,0.0,0.45308885827
 07/22  18:00:00,2.30681528576,0.210127563574,0.171668953778,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,2.57824593316,0.350212605957,0.303014558795,0.0,0.2750026812,1.6500160872,0.45309026791,0.0,0.45309026791
 07/22  20:00:00,3.14791298381,0.280170084766,0.175057463971,0.0,0.2750026812,1.6500160872,0.453091688871,0.0,0.453091688871
 07/22  21:00:00,4.47703979191,0.163432549447,0.0855884740623,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077147921,0.0,0.453077147921
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059852623,0.0,0.453059852623
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076769553,0.0,0.453076769553
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305742313,0.0,0.45305742313
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071970331,0.0,0.453071970331
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061842719,0.0,0.453061842719
 07/23  07:00:00,2.12316396414,0.11578027366,0.0823649220749,0.0,0.2750026812,1.6500160872,0.453076865256,0.0,0.453076865256
 07/23  08:00:00,2.47346535195,0.277872656784,0.270573926759,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.69909888681,0.34734082098,0.426739297421,0.0,0.2750026812,1.6500160872,0.453085190499,0.0,0.453085190499
 07/23  10:00:00,2.65142008881,0.333906673737,0.392494646669,0.0,0.2750026812,1.6500160872,0.45308623399,0.0,0.45308623399
 07/23  11:00:00,3.15225924973,0.645021536044,0.582218945286,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,3.35565643014,0.756377813134,0.674259848601,0.0,0.2750026812,1.6500160872,0.453085471439,0.0,0.453085471439
 07/23  13:00:00,3.96027545738,1.09815923698,0.937097451991,0.0,0.2750026812,1.6500160872,0.453078310257,0.0,0.453078310257
 07/23  14:00:00,4.28166433196,1.17602196908,1.18062359447,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,4.70089391132,1.3542568262,1.42161831672,0.0,0.2750026812,1.6500160872,0.453085918621,0.0,0.453085918621
 07/23  16:00:00,4.53968087222,1.21291288209,1.40174922172,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,4.79671092245,1.3542568262,1.51743532785,0.0,0.2750026812,1.6500160872,0.453080328927,0.0,0.453080328927
 07/23  18:00:00,4.09800867072,1.14282014737,1.03016975494,0.0,0.2750026812,1.6500160872,0.453086311216,0.0,0.453086311216
 07/23  19:00:00,3.38155989229,0.845117078973,0.611424044909,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,3.43699642598,0.488287398856,0.256023592056,0.0,0.2750026812,1.6500160872,0.45308657157,0.0,0.45308657157
 07/23  21:00:00,5.03696304716,0.523308659452,0.285635619307,0.0,0.2750026812,1.6500160872,0.453077032674,0.0,0.453077032674
 07/23  22:00:00,4.53616550887,0.208978849584,0.0991678908785,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054211537,0.0,0.453054211537
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069483844,0.0,0.453069483844
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054447653,0.0,0.453054447653
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073395881,0.0,0.453073395881
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306666092,0.0,0.45306666092
 07/24  06:00:00,9.89049881737,2.25362142622,3.73535057915,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,8.83662205996,2.25362142622,2.73296309694,0.0,1.6500160872,2.2000214496,0.453076732687,0.0,0.453076732687
 07/24  08:00:00,16.2048495514,2.25362142622,4.05113160202,0.0,4.9500482616,4.9500482616,0.453118514061,0.0,0.453118514061
 07/24  09:00:00,17.0413076848,2.25362142622,4.88758973535,0.0,4.9500482616,4.9500482616,0.453125858194,0.0,0.453125858194
 07/24  10:00:00,17.7899644589,2.25362142622,5.63624650947,0.0,4.9500482616,4.9500482616,0.45313713535,0.0,0.45313713535
 07/24  11:00:00,18.0818040733,2.25362142622,5.92808612383,0.0,4.9500482616,4.9500482616,0.453126436468,0.0,0.453126436468
 07/24  12:00:00,17.3573635456,2.25362142622,5.75365095853,0.0,4.9500482616,4.4000428992,0.453150206151,0.0,0.453150206151
 07/24  13:00:00,18.3885855449,2.25362142622,6.23486759544,0.0,4.9500482616,4.9500482616,0.453129416719,0.0,0.453129416719
 07/24  14:00:00,18.0932891149,2.25362142622,5.93957116547,0.0,4.9500482616,4.9500482616,0.453114975796,0.0,0.453114975796
 07/24  15:00:00,17.1965292939,2.25362142622,5.04281134448,0.0,4.9500482616,4.9500482616,0.453116379013,0.0,0.453116379013
 07/24  16:00:00,16.4833131954,2.25362142622,4.32959524595,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,10.8455587543,2.25362142622,3.09188370404,0.0,2.750026812,2.750026812,0.453120193355,0.0,0.453120193355
 07/24  18:00:00,8.51174439545,2.25362142622,2.40808543243,0.0,1.6500160872,2.2000214496,0.453101111106,0.0,0.453101111106
 07/24  19:00:00,8.32035395914,2.25362142622,2.21669499611,0.0,1.6500160872,2.2000214496,0.45309094522,0.0,0.45309094522
 07/24  20:00:00,8.2797121702,2.25362142622,1.9583919029,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,9.53853681122,2.25362142622,1.6818832106,0.0,1.1000107248,2.2000214496,0.453099468963,0.0,0.453099468963
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080426581,0.0,0.453080426581
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306498635,0.0,0.45306498635
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083844011,0.0,0.453083844011
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068407799,0.0,0.453068407799
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052913497,0.0,0.453052913497
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,8.07978072174,2.25362142622,1.92463248351,0.0,0.5500053624,2.2000214496,0.453083816778,0.0,0.453083816778
 07/25  07:00:00,7.52410769171,2.25362142622,1.42044872868,0.0,1.6500160872,2.2000214496,0.453075595032,0.0,0.453075595032
 07/25  08:00:00,14.8821901838,2.25362142622,2.72847223434,0.0,4.9500482616,4.9500482616,0.453113071824,0.0,0.453113071824
 07/25  09:00:00,15.2467847003,2.25362142622,3.09306675085,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  10:00:00,15.4630825391,2.25362142622,3.30936458967,0.0,4.9500482616,4.9500482616,0.453134720037,0.0,0.453134720037
 07/25  11:00:00,15.773665946,2.25362142622,3.61994799655,0.0,4.9500482616,4.9500482616,0.45314196173,0.0,0.45314196173
 07/25  12:00:00,15.3548737779,2.25362142622,3.75116119086,0.0,4.9500482616,4.4000428992,0.453149066774,0.0,0.453149066774
 07/25  13:00:00,16.7819788919,2.25362142622,4.62826094243,0.0,4.9500482616,4.9500482616,0.453154272069,0.0,0.453154272069
 07/25  14:00:00,16.8418524709,2.25362142622,4.68813452144,0.0,4.9500482616,4.9500482616,0.453132855266,0.0,0.453132855266
 07/25  15:00:00,16.8688481816,2.25362142622,4.71513023213,0.0,4.9500482616,4.9500482616,0.453121883404,0.0,0.453121883404
 07/25  16:00:00,16.9661534836,2.25362142622,4.81243553422,0.0,4.9500482616,4.9500482616,0.453120467292,0.0,0.453120467292
 07/25  17:00:00,11.4047626437,2.25362142622,3.65108759344,0.0,2.750026812,2.750026812,0.453112067868,0.0,0.453112067868
 07/25  18:00:00,9.38464015565,2.25362142622,3.28098119262,0.0,1.6500160872,2.2000214496,0.453099526567,0.0,0.453099526567
 07/25  19:00:00,9.18993159463,2.25362142622,3.0862726316,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,8.83326529213,2.25362142622,2.51194502484,0.0,1.1000107248,2.2000214496,0.453104947637,0.0,0.453104947637
 07/25  21:00:00,9.97798347961,2.25362142622,2.12132987899,0.0,1.1000107248,2.2000214496,0.453092361616,0.0,0.453092361616
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057836805,0.0,0.453057836805
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307672258,0.0,0.45307672258
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061229111,0.0,0.453061229111
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080070473,0.0,0.453080070473
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070598842,0.0,0.453070598842
 07/26  06:00:00,8.77049644093,2.25362142622,2.23151486937,0.0,0.5500053624,2.2000214496,0.453063600928,0.0,0.453063600928
 07/26  07:00:00,7.71258313943,2.25362142622,1.6089241764,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,15.0212495658,2.25362142622,2.86753161634,0.0,4.9500482616,4.9500482616,0.453094793389,0.0,0.453094793389
 07/26  09:00:00,15.4275756901,2.25362142622,3.27385774066,0.0,4.9500482616,4.9500482616,0.453111196724,0.0,0.453111196724
 07/26  10:00:00,16.3141664608,2.25362142622,4.1604485114,0.0,4.9500482616,4.9500482616,0.453132093558,0.0,0.453132093558
 07/26  11:00:00,16.4502342213,2.25362142622,4.29651627184,0.0,4.9500482616,4.9500482616,0.453143623906,0.0,0.453143623906
 07/26  12:00:00,14.8217135532,2.25362142622,3.21800096615,0.0,4.9500482616,4.4000428992,0.453162051605,0.0,0.453162051605
 07/26  13:00:00,15.6698293377,2.25362142622,3.51611138831,0.0,4.9500482616,4.9500482616,0.453147402113,0.0,0.453147402113
 07/26  14:00:00,16.1536167648,2.25362142622,3.99989881533,0.0,4.9500482616,4.9500482616,0.453107551312,0.0,0.453107551312
 07/26  15:00:00,16.6226178294,2.25362142622,4.46889988,0.0,4.9500482616,4.9500482616,0.453109281234,0.0,0.453109281234
 07/26  16:00:00,16.8071807388,2.25362142622,4.65346278942,0.0,4.9500482616,4.9500482616,0.453122907977,0.0,0.453122907977
 07/26  17:00:00,11.3593618747,2.25362142622,3.60568682449,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,8.98604963728,2.25362142622,2.88239067426,0.0,1.6500160872,2.2000214496,0.453115475492,0.0,0.453115475492
 07/26  19:00:00,8.66699773965,2.25362142622,2.56333877662,0.0,1.6500160872,2.2000214496,0.453092276252,0.0,0.453092276252
 07/26  20:00:00,8.49006622081,2.25362142622,2.16874595352,0.0,1.1000107248,2.2000214496,0.453095896453,0.0,0.453095896453
 07/26  21:00:00,9.70438459635,2.25362142622,1.84773099572,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085095228,0.0,0.453085095228
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067637965,0.0,0.453067637965
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086425544,0.0,0.453086425544
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070949239,0.0,0.453070949239
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055411912,0.0,0.453055411912
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,8.17492545597,2.25362142622,1.63594388441,0.0,0.5500053624,2.2000214496,0.453087157589,0.0,0.453087157589
 07/27  07:00:00,7.3459057254,2.25362142622,1.24224676237,0.0,1.6500160872,2.2000214496,0.453087117659,0.0,0.453087117659
 07/27  08:00:00,14.8371650903,2.25362142622,2.68344714089,0.0,4.9500482616,4.9500482616,0.453125550795,0.0,0.453125550795
 07/27  09:00:00,15.3340361457,2.25362142622,3.18031819623,0.0,4.9500482616,4.9500482616,0.453131406338,0.0,0.453131406338
 07/27  10:00:00,15.6330135659,2.25362142622,3.47929561643,0.0,4.9500482616,4.9500482616,0.453126821033,0.0,0.453126821033
 07/27  11:00:00,15.923133421,2.25362142622,3.76941547156,0.0,4.9500482616,4.9500482616,0.453134227612,0.0,0.453134227612
 07/27  12:00:00,15.3117470095,2.25362142622,3.70803442246,0.0,4.9500482616,4.4000428992,0.453152844469,0.0,0.453152844469
 07/27  13:00:00,16.2760232465,2.25362142622,4.12230529707,0.0,4.9500482616,4.9500482616,0.453130607982,0.0,0.453130607982
 07/27  14:00:00,16.4660445592,2.25362142622,4.31232660975,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  15:00:00,16.8014854474,2.25362142622,4.647767498,0.0,4.9500482616,4.9500482616,0.453119738613,0.0,0.453119738613
 07/27  16:00:00,17.0084511043,2.25362142622,4.85473315486,0.0,4.9500482616,4.9500482616,0.453137421848,0.0,0.453137421848
 07/27  17:00:00,11.5845025408,2.25362142622,3.83082749053,0.0,2.750026812,2.750026812,0.453117644033,0.0,0.453117644033
 07/27  18:00:00,9.33202341284,2.25362142622,3.22836444981,0.0,1.6500160872,2.2000214496,0.45310641341,0.0,0.45310641341
 07/27  19:00:00,9.03207668909,2.25362142622,2.92841772607,0.0,1.6500160872,2.2000214496,0.453102258674,0.0,0.453102258674
 07/27  20:00:00,8.74023274419,2.25362142622,2.41891247689,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  21:00:00,9.88682626691,2.25362142622,2.03017266628,0.0,1.1000107248,2.2000214496,0.453083934107,0.0,0.453083934107
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075551891,0.0,0.453075551891
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075828486,0.0,0.453075828486
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060288975,0.0,0.453060288975
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307908247,0.0,0.45307908247
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065664105,0.0,0.453065664105
 07/28  06:00:00,8.38962237252,2.25362142622,1.85064080096,0.0,0.5500053624,2.2000214496,0.453060700256,0.0,0.453060700256
 07/28  07:00:00,7.44465274668,2.25362142622,1.34099378366,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  08:00:00,14.6502571385,2.25362142622,2.49653918903,0.0,4.9500482616,4.9500482616,0.45310697225,0.0,0.45310697225
 07/28  09:00:00,14.9443883448,2.25362142622,2.79067039537,0.0,4.9500482616,4.9500482616,0.453130125534,0.0,0.453130125534
 07/28  10:00:00,15.4992102447,2.25362142622,3.34549229523,0.0,4.9500482616,4.9500482616,0.453129770438,0.0,0.453129770438
 07/28  11:00:00,16.2367550714,2.25362142622,4.08303712196,0.0,4.9500482616,4.9500482616,0.453135466345,0.0,0.453135466345
 07/28  12:00:00,15.9342760372,2.25362142622,4.33056345015,0.0,4.9500482616,4.4000428992,0.45315923808,0.0,0.45315923808
 07/28  13:00:00,17.1065777817,2.25362142622,4.9528598323,0.0,4.9500482616,4.9500482616,0.453139915366,0.0,0.453139915366
 07/28  14:00:00,17.0770626005,2.25362142622,4.92334465108,0.0,4.9500482616,4.9500482616,0.453129424016,0.0,0.453129424016
 07/28  15:00:00,17.0077400101,2.25362142622,4.85402206063,0.0,4.9500482616,4.9500482616,0.453080595954,0.0,0.453080595954
 07/28  16:00:00,17.0995774932,2.25362142622,4.94585954373,0.0,4.9500482616,4.9500482616,0.453109236999,0.0,0.453109236999
 07/28  17:00:00,11.5604731865,2.25362142622,3.8067981363,0.0,2.750026812,2.750026812,0.45310902656,0.0,0.45310902656
 07/28  18:00:00,9.22005940276,2.25362142622,3.11640043974,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,8.92637064384,2.25362142622,2.82271168081,0.0,1.6500160872,2.2000214496,0.453096998828,0.0,0.453096998828
 07/28  20:00:00,8.72616340937,2.25362142622,2.40484314208,0.0,1.1000107248,2.2000214496,0.45309436081,0.0,0.45309436081
 07/28  21:00:00,9.97027812189,2.25362142622,2.11362452126,0.0,1.1000107248,2.2000214496,0.453082425935,0.0,0.453082425935
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063321236,0.0,0.453063321236
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082090647,0.0,0.453082090647
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530665487,0.0,0.4530665487
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085278039,0.0,0.453085278039
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078447733,0.0,0.453078447733
 07/29  06:00:00,8.65170361372,2.25362142622,2.11272204216,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,6.25744232277,2.25362142622,1.25379408455,0.0,0.5500053624,2.2000214496,0.453076390561,0.0,0.453076390561
 07/29  08:00:00,8.1900640057,2.25362142622,1.53639968027,0.0,1.6500160872,2.750026812,0.453096420893,0.0,0.453096420893
 07/29  09:00:00,8.61378107903,2.25362142622,1.9601167536,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,9.07385890541,2.25362142622,2.42019457998,0.0,1.6500160872,2.750026812,0.453105554696,0.0,0.453105554696
 07/29  11:00:00,9.47542496435,2.25362142622,2.82176063892,0.0,1.6500160872,2.750026812,0.453110827536,0.0,0.453110827536
 07/29  12:00:00,7.59916635587,2.25362142622,2.59551811764,0.0,0.8250080436,1.9250187684,0.453100995325,0.0,0.453100995325
 07/29  13:00:00,7.63637008786,2.25362142622,2.63272184963,0.0,0.8250080436,1.9250187684,0.453103454847,0.0,0.453103454847
 07/29  14:00:00,7.69773160294,2.25362142622,2.69408336472,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  15:00:00,7.70961136865,2.25362142622,2.70596313042,0.0,0.8250080436,1.9250187684,0.453087795383,0.0,0.453087795383
 07/29  16:00:00,7.89900452754,2.25362142622,2.89535628931,0.0,0.8250080436,1.9250187684,0.453089150366,0.0,0.453089150366
 07/29  17:00:00,7.02159759761,2.25362142622,2.84295740298,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,2.22120907301,0.18678005651,0.1094102481,0.0,0.2750026812,1.6500160872,0.453084321081,0.0,0.453084321081
 07/29  19:00:00,2.48153083059,0.350212605957,0.206299456232,0.0,0.2750026812,1.6500160872,0.453088663568,0.0,0.453088663568
 07/29  20:00:00,2.79231289938,0.0700425211914,0.0295849431219,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084518644,0.0,0.453084518644
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307084957,0.0,0.45307084957
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054000115,0.0,0.453054000115
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069032241,0.0,0.453069032241
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083362391,0.0,0.453083362391
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068377747,0.0,0.453068377747
 07/30  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052213816,0.0,0.453052213816
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085138401,0.0,0.453085138401
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083200685,0.0,0.453083200685
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085377371,0.0,0.453085377371
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056838876,0.0,0.453056838876
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087914157,0.0,0.453087914157
 07/30  15:00:00,2.05419368833,0.0700425211914,0.0591323987355,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,2.59744714483,0.350212605957,0.322215770468,0.0,0.2750026812,1.6500160872,0.453065657089,0.0,0.453065657089
 07/30  17:00:00,2.52140092919,0.280170084766,0.316212076017,0.0,0.2750026812,1.6500160872,0.453081949025,0.0,0.453081949025
 07/30  18:00:00,2.65104217214,0.350212605957,0.375810797779,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,2.4849561584,0.280170084766,0.279767305226,0.0,0.2750026812,1.6500160872,0.453079428086,0.0,0.453079428086
 07/30  20:00:00,3.24163236781,0.350212605957,0.198734326783,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077639784,0.0,0.453077639784
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081690066,0.0,0.453081690066
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077595972,0.0,0.453077595972
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060993254,0.0,0.453060993254
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079715892,0.0,0.453079715892
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064128785,0.0,0.453064128785
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,8.20034609052,2.25362142622,1.66136451896,0.0,0.5500053624,2.2000214496,0.453060345117,0.0,0.453060345117
 07/31  07:00:00,7.13214320162,2.25362142622,1.02848423859,0.0,1.6500160872,2.2000214496,0.453108267911,0.0,0.453108267911
 07/31  08:00:00,14.5666526044,2.25362142622,2.41293465502,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  09:00:00,15.1928718415,2.25362142622,3.03915389211,0.0,4.9500482616,4.9500482616,0.453124167209,0.0,0.453124167209
 07/31  10:00:00,15.5609555355,2.25362142622,3.40723758608,0.0,4.9500482616,4.9500482616,0.453134520541,0.0,0.453134520541
 07/31  11:00:00,15.7089551149,2.25362142622,3.55523716548,0.0,4.9500482616,4.9500482616,0.453142957519,0.0,0.453142957519
 07/31  12:00:00,14.9975044682,2.25362142622,3.39379188119,0.0,4.9500482616,4.4000428992,0.453151403335,0.0,0.453151403335
 07/31  13:00:00,16.0149502527,2.25362142622,3.86123230324,0.0,4.9500482616,4.9500482616,0.453155201354,0.0,0.453155201354
 07/31  14:00:00,16.2402932092,2.25362142622,4.08657525982,0.0,4.9500482616,4.9500482616,0.453115602535,0.0,0.453115602535
 07/31  15:00:00,16.4448217197,2.25362142622,4.29110377028,0.0,4.9500482616,4.9500482616,0.453113822511,0.0,0.453113822511
 07/31  16:00:00,16.6987398511,2.25362142622,4.54502190171,0.0,4.9500482616,4.9500482616,0.453116520469,0.0,0.453116520469
 07/31  17:00:00,11.4903591105,2.25362142622,3.73668406027,0.0,2.750026812,2.750026812,0.453111706283,0.0,0.453111706283
 07/31  18:00:00,9.31743043878,2.25362142622,3.21377147575,0.0,1.6500160872,2.2000214496,0.453110275466,0.0,0.453110275466
 07/31  19:00:00,8.95620562237,2.25362142622,2.85254665934,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,8.61629027191,2.25362142622,2.29497000462,0.0,1.1000107248,2.2000214496,0.453102841055,0.0,0.453102841055
 07/31  21:00:00,9.73561978333,2.25362142622,1.87896618271,0.0,1.1000107248,2.2000214496,0.453090251563,0.0,0.453090251563
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307847633,0.0,0.45307847633
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078596421,0.0,0.453078596421
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062985425,0.0,0.453062985425
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081676422,0.0,0.453081676422
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073416405,0.0,0.453073416405
 08/01  06:00:00,7.93754811173,2.25362142622,1.39856654017,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,6.8890162674,2.25362142622,0.785357304378,0.0,1.6500160872,2.2000214496,0.453088836015,0.0,0.453088836015
 08/01  08:00:00,14.2608375528,2.25362142622,2.10711960338,0.0,4.9500482616,4.9500482616,0.45311003689,0.0,0.45311003689
 08/01  09:00:00,14.7332778132,2.25362142622,2.57955986374,0.0,4.9500482616,4.9500482616,0.4531266528,0.0,0.4531266528
 08/01  10:00:00,15.1553810786,2.25362142622,3.00166312913,0.0,4.9500482616,4.9500482616,0.453136577707,0.0,0.453136577707
 08/01  11:00:00,15.5375052524,2.25362142622,3.38378730297,0.0,4.9500482616,4.9500482616,0.453138900751,0.0,0.453138900751
 08/01  12:00:00,14.7030299851,2.25362142622,3.09931739812,0.0,4.9500482616,4.4000428992,0.453157195136,0.0,0.453157195136
 08/01  13:00:00,15.5288868483,2.25362142622,3.37516889882,0.0,4.9500482616,4.9500482616,0.45315332574,0.0,0.45315332574
 08/01  14:00:00,15.6223252041,2.25362142622,3.46860725469,0.0,4.9500482616,4.9500482616,0.453117717377,0.0,0.453117717377
 08/01  15:00:00,15.7755640923,2.25362142622,3.62184614286,0.0,4.9500482616,4.9500482616,0.453117035478,0.0,0.453117035478
 08/01  16:00:00,15.992494934,2.25362142622,3.83877698459,0.0,4.9500482616,4.9500482616,0.453126218493,0.0,0.453126218493
 08/01  17:00:00,10.7841553294,2.25362142622,3.03048027915,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/01  18:00:00,8.6325785545,2.25362142622,2.52891959148,0.0,1.6500160872,2.2000214496,0.453099449453,0.0,0.453099449453
 08/01  19:00:00,8.29757052151,2.25362142622,2.19391155848,0.0,1.6500160872,2.2000214496,0.453093486206,0.0,0.453093486206
 08/01  20:00:00,8.01977122228,2.25362142622,1.69845095499,0.0,1.1000107248,2.2000214496,0.453104938825,0.0,0.453104938825
 08/01  21:00:00,9.2347995483,2.25362142622,1.37814594768,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077848379,0.0,0.453077848379
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060753556,0.0,0.453060753556
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079425428,0.0,0.453079425428
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063806165,0.0,0.453063806165
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082475487,0.0,0.453082475487
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,7.66699336321,2.25362142622,1.12801179165,0.0,0.5500053624,2.2000214496,0.453077968084,0.0,0.453077968084
 08/02  07:00:00,6.61525242196,2.25362142622,0.511593458934,0.0,1.6500160872,2.2000214496,0.453106432344,0.0,0.453106432344
 08/02  08:00:00,14.083672128,2.25362142622,1.92995417857,0.0,4.9500482616,4.9500482616,0.453130448493,0.0,0.453130448493
 08/02  09:00:00,14.5966631989,2.25362142622,2.44294524952,0.0,4.9500482616,4.9500482616,0.453126543261,0.0,0.453126543261
 08/02  10:00:00,14.8827115951,2.25362142622,2.72899364571,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  11:00:00,15.2712356147,2.25362142622,3.11751766528,0.0,4.9500482616,4.9500482616,0.453133583113,0.0,0.453133583113
 08/02  12:00:00,14.7448282404,2.25362142622,3.1411156534,0.0,4.9500482616,4.4000428992,0.453142812822,0.0,0.453142812822
 08/02  13:00:00,15.9323622241,2.25362142622,3.77864427468,0.0,4.9500482616,4.9500482616,0.453132673759,0.0,0.453132673759
 08/02  14:00:00,15.9151323466,2.25362142622,3.76141439717,0.0,4.9500482616,4.9500482616,0.453131376347,0.0,0.453131376347
 08/02  15:00:00,15.8225435058,2.25362142622,3.66882555636,0.0,4.9500482616,4.9500482616,0.453120686711,0.0,0.453120686711
 08/02  16:00:00,15.8757440178,2.25362142622,3.72202606838,0.0,4.9500482616,4.9500482616,0.453087890256,0.0,0.453087890256
 08/02  17:00:00,10.5340172428,2.25362142622,2.78034219259,0.0,2.750026812,2.750026812,0.453104695665,0.0,0.453104695665
 08/02  18:00:00,8.53971000898,2.25362142622,2.43605104595,0.0,1.6500160872,2.2000214496,0.453098535924,0.0,0.453098535924
 08/02  19:00:00,8.42225843712,2.25362142622,2.3185994741,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  20:00:00,8.60873904055,2.25362142622,1.90358543992,0.0,1.1000107248,2.2000214496,0.45310359391,0.0,0.45310359391
 08/02  21:00:00,9.53487077996,2.25362142622,1.67821717933,0.0,1.1000107248,2.2000214496,0.453081371973,0.0,0.453081371973
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076306972,0.0,0.453076306972
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060627165,0.0,0.453060627165
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307930299,0.0,0.45307930299
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063670336,0.0,0.453063670336
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088347236,0.0,0.453088347236
 08/03  06:00:00,8.36018080834,2.25362142622,1.82119923678,0.0,0.5500053624,2.2000214496,0.453081122804,0.0,0.453081122804
 08/03  07:00:00,7.54398305038,2.25362142622,1.44032408736,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,15.0501712853,2.25362142622,2.89645333586,0.0,4.9500482616,4.9500482616,0.453112401328,0.0,0.453112401328
 08/03  09:00:00,15.4915109814,2.25362142622,3.33779303198,0.0,4.9500482616,4.9500482616,0.453127863518,0.0,0.453127863518
 08/03  10:00:00,16.0479997083,2.25362142622,3.89428175884,0.0,4.9500482616,4.9500482616,0.453127010636,0.0,0.453127010636
 08/03  11:00:00,16.4165678903,2.25362142622,4.26284994092,0.0,4.9500482616,4.9500482616,0.453135911596,0.0,0.453135911596
 08/03  12:00:00,15.8920757797,2.25362142622,4.28836319265,0.0,4.9500482616,4.4000428992,0.453151217361,0.0,0.453151217361
 08/03  13:00:00,16.8773056647,2.25362142622,4.72358771529,0.0,4.9500482616,4.9500482616,0.45314171639,0.0,0.45314171639
 08/03  14:00:00,16.5644772205,2.25362142622,4.41075927105,0.0,4.9500482616,4.9500482616,0.453118961133,0.0,0.453118961133
 08/03  15:00:00,16.4404662861,2.25362142622,4.2867483367,0.0,4.9500482616,4.9500482616,0.453121648315,0.0,0.453121648315
 08/03  16:00:00,16.7052939646,2.25362142622,4.55157601516,0.0,4.9500482616,4.9500482616,0.453104731839,0.0,0.453104731839
 08/03  17:00:00,11.570065569,2.25362142622,3.81639051873,0.0,2.750026812,2.750026812,0.453103072968,0.0,0.453103072968
 08/03  18:00:00,9.02585925384,2.25362142622,2.92220029081,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,8.43947043186,2.25362142622,2.33581146883,0.0,1.6500160872,2.2000214496,0.453098514381,0.0,0.453098514381
 08/03  20:00:00,8.70862201413,2.25362142622,2.0034684135,0.0,1.1000107248,2.2000214496,0.45310423383,0.0,0.45310423383
 08/03  21:00:00,9.66664363497,2.25362142622,1.80999003435,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085004538,0.0,0.453085004538
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075068194,0.0,0.453075068194
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059414289,0.0,0.453059414289
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078084631,0.0,0.453078084631
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062435932,0.0,0.453062435932
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056627869,0.0,0.453056627869
 08/04  06:00:00,8.58757245602,2.25362142622,2.04859088446,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,7.47816335224,2.25362142622,1.37450438921,0.0,1.6500160872,2.2000214496,0.453071807416,0.0,0.453071807416
 08/04  08:00:00,14.8588153174,2.25362142622,2.70509736798,0.0,4.9500482616,4.9500482616,0.453118805256,0.0,0.453118805256
 08/04  09:00:00,15.45296745,2.25362142622,3.29924950058,0.0,4.9500482616,4.9500482616,0.453126145911,0.0,0.453126145911
 08/04  10:00:00,15.6912701392,2.25362142622,3.53755218979,0.0,4.9500482616,4.9500482616,0.453131161009,0.0,0.453131161009
 08/04  11:00:00,15.7020607259,2.25362142622,3.5483427765,0.0,4.9500482616,4.9500482616,0.453142354055,0.0,0.453142354055
 08/04  12:00:00,14.9092904177,2.25362142622,3.30557783072,0.0,4.9500482616,4.4000428992,0.453123494367,0.0,0.453123494367
 08/04  13:00:00,15.9004907142,2.25362142622,3.74677276477,0.0,4.9500482616,4.9500482616,0.453130716118,0.0,0.453130716118
 08/04  14:00:00,16.2393795026,2.25362142622,4.0856615532,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,16.4489907917,2.25362142622,4.29527284224,0.0,4.9500482616,4.9500482616,0.453120200766,0.0,0.453120200766
 08/04  16:00:00,16.5280383261,2.25362142622,4.37432037663,0.0,4.9500482616,4.9500482616,0.453137032022,0.0,0.453137032022
