Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/04  17:00:00,11.0286176185,2.25362142622,3.27494256825,0.0,2.750026812,2.750026812,0.453109912957,0.0,0.453109912957
 08/04  18:00:00,8.74167822446,2.25362142622,2.63801926144,0.0,1.6500160872,2.2000214496,0.453104640733,0.0,0.453104640733
 08/04  19:00:00,8.45727707931,2.25362142622,2.35361811628,0.0,1.6500160872,2.2000214496,0.453089932432,0.0,0.453089932432
 08/04  20:00:00,8.75218679183,2.25362142622,2.0470331912,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,9.75950376421,2.25362142622,1.90285016358,0.0,1.1000107248,2.2000214496,0.453087062744,0.0,0.453087062744
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054569505,0.0,0.453054569505
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073262968,0.0,0.453073262968
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057587931,0.0,0.453057587931
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076259896,0.0,0.453076259896
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062687892,0.0,0.453062687892
 08/05  06:00:00,8.62131318985,2.25362142622,2.08233161829,0.0,0.5500053624,2.2000214496,0.453057527122,0.0,0.453057527122
 08/05  07:00:00,6.47888123183,2.25362142622,1.4752329936,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,8.73472958832,2.25362142622,2.08106526289,0.0,1.6500160872,2.750026812,0.453088775239,0.0,0.453088775239
 08/05  09:00:00,9.19843599292,2.25362142622,2.54477166749,0.0,1.6500160872,2.750026812,0.453109743897,0.0,0.453109743897
 08/05  10:00:00,9.7189807449,2.25362142622,3.06531641947,0.0,1.6500160872,2.750026812,0.453100136717,0.0,0.453100136717
 08/05  11:00:00,10.0266174705,2.25362142622,3.37295314511,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,8.16573619491,2.25362142622,3.16208795668,0.0,0.8250080436,1.9250187684,0.453109729692,0.0,0.453109729692
 08/05  13:00:00,8.41339671412,2.25362142622,3.40974847589,0.0,0.8250080436,1.9250187684,0.453097589449,0.0,0.453097589449
 08/05  14:00:00,8.56433278645,2.25362142622,3.56068454822,0.0,0.8250080436,1.9250187684,0.453062636056,0.0,0.453062636056
 08/05  15:00:00,8.57660876298,2.25362142622,3.57296052475,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,8.66659347756,2.25362142622,3.66294523934,0.0,0.8250080436,1.9250187684,0.453100303622,0.0,0.453100303622
 08/05  17:00:00,7.68158198361,2.25362142622,3.50294178898,0.0,0.2750026812,1.6500160872,0.453080548439,0.0,0.453080548439
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090848089,0.0,0.453090848089
 08/05  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082605354,0.0,0.453082605354
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076079494,0.0,0.453076079494
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076003429,0.0,0.453076003429
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058310358,0.0,0.453058310358
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072600842,0.0,0.453072600842
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053038253,0.0,0.453053038253
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075434798,0.0,0.453075434798
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073922522,0.0,0.453073922522
 08/06  08:00:00,1.94238580945,0.017367041049,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.53682701425,0.34734082098,0.264467424863,0.0,0.2750026812,1.6500160872,0.453080418993,0.0,0.453080418993
 08/06  10:00:00,2.47351709397,0.277872656784,0.270625668782,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.53967048218,0.34734082098,0.267310892793,0.0,0.2750026812,1.6500160872,0.453087040212,0.0,0.453087040212
 08/06  12:00:00,2.38967463427,0.277872656784,0.186783209085,0.0,0.2750026812,1.6500160872,0.453085572975,0.0,0.453085572975
 08/06  13:00:00,2.49843118465,0.34734082098,0.226071595269,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,2.39474589221,0.277872656784,0.191854467025,0.0,0.2750026812,1.6500160872,0.453090793976,0.0,0.453090793976
 08/06  15:00:00,3.37652904669,0.807382323981,0.644127954308,0.0,0.2750026812,1.6500160872,0.453072477199,0.0,0.453072477199
 08/06  16:00:00,3.52341827349,0.843930964623,0.754468540459,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,3.49025792967,0.843356607628,0.721882553635,0.0,0.2750026812,1.6500160872,0.453081719941,0.0,0.453081719941
 08/06  18:00:00,3.09251151146,0.610718221692,0.556774521364,0.0,0.2750026812,1.6500160872,0.453085027713,0.0,0.453085027713
 08/06  19:00:00,2.95302556221,0.592776823648,0.435229970157,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,3.6430740549,0.350212605957,0.216342680543,0.0,0.2750026812,1.6500160872,0.453082283176,0.0,0.453082283176
 08/06  21:00:00,4.54545258718,0.210127563574,0.107306255203,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089145817,0.0,0.453089145817
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065899374,0.0,0.453065899374
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081631405,0.0,0.453081631405
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066057718,0.0,0.453066057718
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308465978,0.0,0.45308465978
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078963255,0.0,0.453078963255
 08/07  06:00:00,9.72413386552,2.25362142622,3.18515229396,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,8.30814716645,2.25362142622,2.20448820342,0.0,1.6500160872,2.2000214496,0.453094314431,0.0,0.453094314431
 08/07  08:00:00,15.7648469986,2.25362142622,3.61112904913,0.0,4.9500482616,4.9500482616,0.453125335531,0.0,0.453125335531
 08/07  09:00:00,16.7537906454,2.25362142622,4.60007269601,0.0,4.9500482616,4.9500482616,0.453125051809,0.0,0.453125051809
 08/07  10:00:00,17.2710122771,2.25362142622,5.11729432772,0.0,4.9500482616,4.9500482616,0.453127645849,0.0,0.453127645849
 08/07  11:00:00,17.7008289177,2.25362142622,5.54711096823,0.0,4.9500482616,4.9500482616,0.453141827314,0.0,0.453141827314
 08/07  12:00:00,17.0729593868,2.25362142622,5.46924679981,0.0,4.9500482616,4.4000428992,0.453147318753,0.0,0.453147318753
 08/07  13:00:00,18.1752985067,2.25362142622,6.02158055729,0.0,4.9500482616,4.9500482616,0.453154286643,0.0,0.453154286643
 08/07  14:00:00,18.438331024,2.25362142622,6.28461307459,0.0,4.9500482616,4.9500482616,0.453094228731,0.0,0.453094228731
 08/07  15:00:00,17.8956956656,2.25362142622,5.74197771618,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  16:00:00,17.5307704142,2.25362142622,5.37705246475,0.0,4.9500482616,4.9500482616,0.453120535179,0.0,0.453120535179
 08/07  17:00:00,12.0186227461,2.25362142622,4.2649476959,0.0,2.750026812,2.750026812,0.453117050646,0.0,0.453117050646
 08/07  18:00:00,9.74249118568,2.25362142622,3.63883222265,0.0,1.6500160872,2.2000214496,0.453104464444,0.0,0.453104464444
 08/07  19:00:00,9.43917106789,2.25362142622,3.33551210486,0.0,1.6500160872,2.2000214496,0.453091084443,0.0,0.453091084443
 08/07  20:00:00,9.63157311627,2.25362142622,2.92641951564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  21:00:00,10.5636377555,2.25362142622,2.7069841549,0.0,1.1000107248,2.2000214496,0.453090708633,0.0,0.453090708633
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075268137,0.0,0.453075268137
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059575744,0.0,0.453059575744
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078215553,0.0,0.453078215553
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062539947,0.0,0.453062539947
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083289397,0.0,0.453083289397
 08/08  06:00:00,9.43274129505,2.25362142622,2.50992639016,0.0,0.5500053624,2.2000214496,0.453078141475,0.0,0.453078141475
 08/08  07:00:00,8.10671634713,2.25362142622,2.0030573841,0.0,1.6500160872,2.2000214496,0.453074487013,0.0,0.453074487013
 08/08  08:00:00,15.5866580468,2.25362142622,3.43294009733,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,15.952730749,2.25362142622,3.79901279959,0.0,4.9500482616,4.9500482616,0.453120998665,0.0,0.453120998665
 08/08  10:00:00,16.5466827157,2.25362142622,4.39296476628,0.0,4.9500482616,4.9500482616,0.453131802324,0.0,0.453131802324
 08/08  11:00:00,17.1539621891,2.25362142622,5.00024423967,0.0,4.9500482616,4.9500482616,0.453131760758,0.0,0.453131760758
 08/08  12:00:00,16.6298796711,2.25362142622,5.02616708408,0.0,4.9500482616,4.4000428992,0.453161053062,0.0,0.453161053062
 08/08  13:00:00,17.5959009616,2.25362142622,5.44218301212,0.0,4.9500482616,4.9500482616,0.453112571934,0.0,0.453112571934
 08/08  14:00:00,17.7483284176,2.25362142622,5.59461046815,0.0,4.9500482616,4.9500482616,0.453129452816,0.0,0.453129452816
 08/08  15:00:00,17.3498389173,2.25362142622,5.19612096789,0.0,4.9500482616,4.9500482616,0.453117069221,0.0,0.453117069221
 08/08  16:00:00,17.0518323694,2.25362142622,4.89811441995,0.0,4.9500482616,4.9500482616,0.453139051525,0.0,0.453139051525
 08/08  17:00:00,11.7524436533,2.25362142622,3.99876860309,0.0,2.750026812,2.750026812,0.45310195361,0.0,0.45310195361
 08/08  18:00:00,9.64716195506,2.25362142622,3.54350299203,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,9.08777803448,2.25362142622,2.98411907146,0.0,1.6500160872,2.2000214496,0.453106727493,0.0,0.453106727493
 08/08  20:00:00,9.20999447392,2.25362142622,2.50484087329,0.0,1.1000107248,2.2000214496,0.453103069254,0.0,0.453103069254
 08/08  21:00:00,10.1148608603,2.25362142622,2.2582072597,0.0,1.1000107248,2.2000214496,0.453090660669,0.0,0.453090660669
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071237365,0.0,0.453071237365
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055527585,0.0,0.453055527585
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307418981,0.0,0.45307418981
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058496239,0.0,0.453058496239
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085803536,0.0,0.453085803536
 08/09  06:00:00,9.0991692329,2.25362142622,2.17635432801,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,7.69809983034,2.25362142622,1.59444086731,0.0,1.6500160872,2.2000214496,0.453095500506,0.0,0.453095500506
 08/09  08:00:00,14.9866645979,2.25362142622,2.8329466485,0.0,4.9500482616,4.9500482616,0.453085483259,0.0,0.453085483259
 08/09  09:00:00,15.2966254567,2.25362142622,3.14290750731,0.0,4.9500482616,4.9500482616,0.453132277161,0.0,0.453132277161
 08/09  10:00:00,15.5729494803,2.25362142622,3.41923153092,0.0,4.9500482616,4.9500482616,0.453133897821,0.0,0.453133897821
 08/09  11:00:00,15.8508595129,2.25362142622,3.69714156346,0.0,4.9500482616,4.9500482616,0.453140260582,0.0,0.453140260582
 08/09  12:00:00,15.1544945009,2.25362142622,3.55078191388,0.0,4.9500482616,4.4000428992,0.453146907349,0.0,0.453146907349
 08/09  13:00:00,16.0725269161,2.25362142622,3.9188089667,0.0,4.9500482616,4.9500482616,0.453138848643,0.0,0.453138848643
 08/09  14:00:00,16.2668265422,2.25362142622,4.11310859278,0.0,4.9500482616,4.9500482616,0.453089226272,0.0,0.453089226272
 08/09  15:00:00,16.2581471613,2.25362142622,4.10442921183,0.0,4.9500482616,4.9500482616,0.453089589244,0.0,0.453089589244
 08/09  16:00:00,16.1260758727,2.25362142622,3.97235792324,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,10.9496500037,2.25362142622,3.1959749535,0.0,2.750026812,2.750026812,0.453125497797,0.0,0.453125497797
 08/09  18:00:00,8.75758799808,2.25362142622,2.65392903505,0.0,1.6500160872,2.2000214496,0.453098796955,0.0,0.453098796955
 08/09  19:00:00,8.3788448506,2.25362142622,2.27518588758,0.0,1.6500160872,2.2000214496,0.453095031933,0.0,0.453095031933
 08/09  20:00:00,8.5493958276,2.25362142622,1.84424222698,0.0,1.1000107248,2.2000214496,0.453092972737,0.0,0.453092972737
 08/09  21:00:00,9.32741810744,2.25362142622,1.47076450682,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084500615,0.0,0.453084500615
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067275282,0.0,0.453067275282
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085836944,0.0,0.453085836944
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070190262,0.0,0.453070190262
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054481611,0.0,0.453054481611
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,8.13629909794,2.25362142622,1.21348419304,0.0,0.5500053624,2.2000214496,0.453084993889,0.0,0.453084993889
 08/10  07:00:00,6.67582665865,2.25362142622,0.572167695624,0.0,1.6500160872,2.2000214496,0.453098082975,0.0,0.453098082975
 08/10  08:00:00,14.073488064,2.25362142622,1.91977011454,0.0,4.9500482616,4.9500482616,0.453120845939,0.0,0.453120845939
 08/10  09:00:00,14.8369181125,2.25362142622,2.68320016309,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  10:00:00,15.7408268771,2.25362142622,3.58710892767,0.0,4.9500482616,4.9500482616,0.453124015696,0.0,0.453124015696
 08/10  11:00:00,16.4469501308,2.25362142622,4.29323218135,0.0,4.9500482616,4.9500482616,0.453138422101,0.0,0.453138422101
 08/10  12:00:00,15.6027366229,2.25362142622,3.99902403587,0.0,4.9500482616,4.4000428992,0.453143719289,0.0,0.453143719289
 08/10  13:00:00,16.6762269665,2.25362142622,4.52250901703,0.0,4.9500482616,4.9500482616,0.453129074359,0.0,0.453129074359
 08/10  14:00:00,16.9874145891,2.25362142622,4.8336966397,0.0,4.9500482616,4.9500482616,0.453128405802,0.0,0.453128405802
 08/10  15:00:00,17.2679150952,2.25362142622,5.11419714576,0.0,4.9500482616,4.9500482616,0.453087252937,0.0,0.453087252937
 08/10  16:00:00,17.573100923,2.25362142622,5.41938297359,0.0,4.9500482616,4.9500482616,0.453129055829,0.0,0.453129055829
 08/10  17:00:00,12.1597061191,2.25362142622,4.40603106888,0.0,2.750026812,2.750026812,0.453101711434,0.0,0.453101711434
 08/10  18:00:00,9.82599223405,2.25362142622,3.72233327102,0.0,1.6500160872,2.2000214496,0.453109017978,0.0,0.453109017978
 08/10  19:00:00,9.42398550669,2.25362142622,3.32032654367,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,9.42013643005,2.25362142622,2.71498282942,0.0,1.1000107248,2.2000214496,0.453102100746,0.0,0.453102100746
 08/10  21:00:00,10.0979197855,2.25362142622,2.24126618486,0.0,1.1000107248,2.2000214496,0.453085363797,0.0,0.453085363797
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080295776,0.0,0.453080295776
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063144763,0.0,0.453063144763
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081757853,0.0,0.453081757853
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066094396,0.0,0.453066094396
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305627487,0.0,0.45305627487
 08/11  06:00:00,9.02995122501,2.25362142622,2.10713632012,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,7.61937270415,2.25362142622,1.51571374112,0.0,1.6500160872,2.2000214496,0.453092862214,0.0,0.453092862214
 08/11  08:00:00,15.4360062775,2.25362142622,3.28228832803,0.0,4.9500482616,4.9500482616,0.453113367205,0.0,0.453113367205
 08/11  09:00:00,16.0666376838,2.25362142622,3.91291973438,0.0,4.9500482616,4.9500482616,0.453132722819,0.0,0.453132722819
 08/11  10:00:00,16.6734664889,2.25362142622,4.51974853948,0.0,4.9500482616,4.9500482616,0.453130405067,0.0,0.453130405067
 08/11  11:00:00,17.3452686691,2.25362142622,5.19155071967,0.0,4.9500482616,4.9500482616,0.453145774079,0.0,0.453145774079
 08/11  12:00:00,16.9468165173,2.25362142622,5.34310393024,0.0,4.9500482616,4.4000428992,0.453152199714,0.0,0.453152199714
 08/11  13:00:00,17.946548335,2.25362142622,5.79283038556,0.0,4.9500482616,4.9500482616,0.453145450048,0.0,0.453145450048
 08/11  14:00:00,18.1033994914,2.25362142622,5.94968154199,0.0,4.9500482616,4.9500482616,0.453118008093,0.0,0.453118008093
 08/11  15:00:00,18.4829288735,2.25362142622,6.32921092412,0.0,4.9500482616,4.9500482616,0.453084787073,0.0,0.453084787073
 08/11  16:00:00,19.0423761348,2.25362142622,6.88865818538,0.0,4.9500482616,4.9500482616,0.453123563891,0.0,0.453123563891
 08/11  17:00:00,13.6233675662,2.25362142622,5.86969251598,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,11.0634187779,2.25362142622,4.95975981486,0.0,1.6500160872,2.2000214496,0.453108272335,0.0,0.453108272335
 08/11  19:00:00,10.44086955,2.25362142622,4.33721058701,0.0,1.6500160872,2.2000214496,0.453098485545,0.0,0.453098485545
 08/11  20:00:00,10.759495353,2.25362142622,3.67050841904,0.0,1.1000107248,2.2000214496,0.453095427005,0.0,0.453095427005
 08/11  21:00:00,10.9485211696,2.25362142622,3.09186756901,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074801321,0.0,0.453074801321
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307475973,0.0,0.45307475973
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305904447,0.0,0.45305904447
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077687035,0.0,0.453077687035
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062009703,0.0,0.453062009703
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,9.12337899644,2.25362142622,2.20056409155,0.0,0.5500053624,2.2000214496,0.453081893089,0.0,0.453081893089
 08/12  07:00:00,6.35518234919,2.25362142622,1.35153411096,0.0,0.5500053624,2.2000214496,0.453058115655,0.0,0.453058115655
 08/12  08:00:00,8.38934908328,2.25362142622,1.73568475786,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,8.62559762056,2.25362142622,1.97193329513,0.0,1.6500160872,2.750026812,0.453096536713,0.0,0.453096536713
 08/12  10:00:00,8.66236269993,2.25362142622,2.0086983745,0.0,1.6500160872,2.750026812,0.453090547211,0.0,0.453090547211
 08/12  11:00:00,8.68310660045,2.25362142622,2.02944227502,0.0,1.6500160872,2.750026812,0.453112228651,0.0,0.453112228651
 08/12  12:00:00,6.6638296952,2.25362142622,1.66018145697,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,6.67647070574,2.25362142622,1.67282246752,0.0,0.8250080436,1.9250187684,0.453101553764,0.0,0.453101553764
 08/12  14:00:00,6.76407551621,2.25362142622,1.76042727798,0.0,0.8250080436,1.9250187684,0.45308990687,0.0,0.45308990687
 08/12  15:00:00,6.84523880283,2.25362142622,1.8415905646,0.0,0.8250080436,1.9250187684,0.453068489312,0.0,0.453068489312
 08/12  16:00:00,7.00031979803,2.25362142622,1.99667155981,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,6.11252828127,2.25362142622,1.93388808665,0.0,0.2750026812,1.6500160872,0.45307962493,0.0,0.45307962493
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089298179,0.0,0.453089298179
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090255093,0.0,0.453090255093
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078809272,0.0,0.453078809272
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530770042,0.0,0.4530770042
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061323651,0.0,0.453061323651
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074931892,0.0,0.453074931892
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055376535,0.0,0.453055376535
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078334123,0.0,0.453078334123
 08/13  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076262818,0.0,0.453076262818
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073543767,0.0,0.453073543767
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080072255,0.0,0.453080072255
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085285852,0.0,0.453085285852
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089661887,0.0,0.453089661887
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057314808,0.0,0.453057314808
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072133047,0.0,0.453072133047
 08/13  17:00:00,2.24409199759,0.210127563574,0.108945665617,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,2.20084411349,0.18678005651,0.0890452885727,0.0,0.2750026812,1.6500160872,0.453087215181,0.0,0.453087215181
 08/13  19:00:00,2.19034571897,0.18678005651,0.0785468940516,0.0,0.2750026812,1.6500160872,0.453084667749,0.0,0.453084667749
 08/13  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089235573,0.0,0.453089235573
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308660507,0.0,0.45308660507
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082321973,0.0,0.453082321973
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066976486,0.0,0.453066976486
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308558038,0.0,0.45308558038
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075916462,0.0,0.453075916462
 08/14  06:00:00,7.64909315155,2.25362142622,0.726278246655,0.0,0.5500053624,2.2000214496,0.453068655875,0.0,0.453068655875
 08/14  07:00:00,6.15341785592,2.25362142622,0.0497588928981,0.0,1.6500160872,2.2000214496,0.19517583789,0.17517583789,0.02
 08/14  08:00:00,13.0426015106,2.25362142622,0.88888356116,0.0,4.9500482616,4.9500482616,0.45309910433,0.0,0.45309910433
 08/14  09:00:00,13.7298821111,2.25362142622,1.57616416163,0.0,4.9500482616,4.9500482616,0.45311445853,0.0,0.45311445853
 08/14  10:00:00,14.5966597814,2.25362142622,2.44294183198,0.0,4.9500482616,4.9500482616,0.453134262609,0.0,0.453134262609
 08/14  11:00:00,15.2396411235,2.25362142622,3.08592317409,0.0,4.9500482616,4.9500482616,0.45314452086,0.0,0.45314452086
 08/14  12:00:00,14.7608486423,2.25362142622,3.15713605531,0.0,4.9500482616,4.4000428992,0.453161483126,0.0,0.453161483126
 08/14  13:00:00,15.8835741952,2.25362142622,3.72985624582,0.0,4.9500482616,4.9500482616,0.453147092265,0.0,0.453147092265
 08/14  14:00:00,16.0095738361,2.25362142622,3.85585588672,0.0,4.9500482616,4.9500482616,0.453104920405,0.0,0.453104920405
 08/14  15:00:00,16.3733618805,2.25362142622,4.21964393106,0.0,4.9500482616,4.9500482616,0.453105632607,0.0,0.453105632607
 08/14  16:00:00,16.7179279051,2.25362142622,4.56420995571,0.0,4.9500482616,4.9500482616,0.453117923849,0.0,0.453117923849
 08/14  17:00:00,11.4538430889,2.25362142622,3.70016803866,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/14  18:00:00,9.23006541018,2.25362142622,3.12640644716,0.0,1.6500160872,2.2000214496,0.453110320755,0.0,0.453110320755
 08/14  19:00:00,8.80089719572,2.25362142622,2.69723823269,0.0,1.6500160872,2.2000214496,0.453099644554,0.0,0.453099644554
 08/14  20:00:00,9.16523468341,2.25362142622,2.07624774945,0.0,1.1000107248,2.2000214496,0.453099640804,0.0,0.453099640804
 08/14  21:00:00,9.53528953852,2.25362142622,1.6786359379,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078291633,0.0,0.453078291633
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060830359,0.0,0.453060830359
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079431597,0.0,0.453079431597
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063779766,0.0,0.453063779766
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082412579,0.0,0.453082412579
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,8.40817757817,2.25362142622,1.48536267327,0.0,0.5500053624,2.2000214496,0.453091135199,0.0,0.453091135199
 08/15  07:00:00,6.87915234079,2.25362142622,0.775493377763,0.0,1.6500160872,2.2000214496,0.453098475014,0.0,0.453098475014
 08/15  08:00:00,14.3218205645,2.25362142622,2.16810261504,0.0,4.9500482616,4.9500482616,0.453120238622,0.0,0.453120238622
 08/15  09:00:00,14.9441505408,2.25362142622,2.79043259138,0.0,4.9500482616,4.9500482616,0.453120938198,0.0,0.453120938198
 08/15  10:00:00,15.4503408816,2.25362142622,3.29662293222,0.0,4.9500482616,4.9500482616,0.453124264241,0.0,0.453124264241
 08/15  11:00:00,15.8984018384,2.25362142622,3.74468388899,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  12:00:00,15.397105741,2.25362142622,3.79339315393,0.0,4.9500482616,4.4000428992,0.886294050742,0.0,0.886294050742
 08/15  13:00:00,16.5584472202,2.25362142622,4.40472927079,0.0,4.9500482616,4.9500482616,0.453115319164,0.0,0.453115319164
 08/15  14:00:00,16.5740501685,2.25362142622,4.42033221904,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  15:00:00,16.6649701775,2.25362142622,4.51125222806,0.0,4.9500482616,4.9500482616,0.453106350895,0.0,0.453106350895
 08/15  16:00:00,16.9742743997,2.25362142622,4.82055645031,0.0,4.9500482616,4.9500482616,0.453141218939,0.0,0.453141218939
 08/15  17:00:00,11.7288020404,2.25362142622,3.97512699018,0.0,2.750026812,2.750026812,0.453077939838,0.0,0.453077939838
 08/15  18:00:00,9.44958160327,2.25362142622,3.34592264024,0.0,1.6500160872,2.2000214496,0.453103507979,0.0,0.453103507979
 08/15  19:00:00,8.96678205252,2.25362142622,2.8631230895,0.0,1.6500160872,2.2000214496,0.453094750931,0.0,0.453094750931
 08/15  20:00:00,9.31708899765,2.25362142622,2.22810206369,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,9.83960315172,2.25362142622,1.98294955109,0.0,1.1000107248,2.2000214496,0.453090237789,0.0,0.453090237789
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075377729,0.0,0.453075377729
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058339869,0.0,0.453058339869
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530770171,0.0,0.4530770171
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061365307,0.0,0.453061365307
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084507993,0.0,0.453084507993
 08/16  06:00:00,8.70688358209,2.25362142622,1.7840686772,0.0,0.5500053624,2.2000214496,0.453077909941,0.0,0.453077909941
 08/16  07:00:00,7.352846694,2.25362142622,1.24918773097,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,14.9867338983,2.25362142622,2.83301594888,0.0,4.9500482616,4.9500482616,0.453107840414,0.0,0.453107840414
 08/16  09:00:00,15.5823626637,2.25362142622,3.42864471424,0.0,4.9500482616,4.9500482616,0.453131099749,0.0,0.453131099749
 08/16  10:00:00,16.0144290305,2.25362142622,3.86071108106,0.0,4.9500482616,4.9500482616,0.453129507979,0.0,0.453129507979
 08/16  11:00:00,16.3888453707,2.25362142622,4.23512742129,0.0,4.9500482616,4.9500482616,0.453112524735,0.0,0.453112524735
 08/16  12:00:00,15.74723156,2.25362142622,4.14351897301,0.0,4.9500482616,4.4000428992,0.453144273163,0.0,0.453144273163
 08/16  13:00:00,16.564947935,2.25362142622,4.41122998557,0.0,4.9500482616,4.9500482616,0.453155660642,0.0,0.453155660642
 08/16  14:00:00,16.7477312628,2.25362142622,4.59401331336,0.0,4.9500482616,4.9500482616,0.453129662306,0.0,0.453129662306
 08/16  15:00:00,16.7027335378,2.25362142622,4.54901558834,0.0,4.9500482616,4.9500482616,0.453105612373,0.0,0.453105612373
 08/16  16:00:00,16.8499462509,2.25362142622,4.69622830146,0.0,4.9500482616,4.9500482616,0.453137481365,0.0,0.453137481365
 08/16  17:00:00,11.55357654,2.25362142622,3.79990148979,0.0,2.750026812,2.750026812,0.45311168794,0.0,0.45311168794
 08/16  18:00:00,9.35783131665,2.25362142622,3.25417235362,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,8.46289280539,2.25362142622,2.35923384237,0.0,1.6500160872,2.2000214496,0.453094564953,0.0,0.453094564953
 08/16  20:00:00,8.67544615031,2.25362142622,1.58645921635,0.0,1.1000107248,2.2000214496,0.453095540385,0.0,0.453095540385
 08/16  21:00:00,9.29460207605,2.25362142622,1.43794847543,0.0,1.1000107248,2.2000214496,0.453074504853,0.0,0.453074504853
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072029181,0.0,0.453072029181
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056360885,0.0,0.453056360885
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075066872,0.0,0.453075066872
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059419015,0.0,0.453059419015
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088098059,0.0,0.453088098059
 08/17  06:00:00,9.01707285327,2.25362142622,2.09425794838,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,7.70806839931,2.25362142622,1.60440943628,0.0,1.6500160872,2.2000214496,0.453103650403,0.0,0.453103650403
 08/17  08:00:00,15.1194983017,2.25362142622,2.9657803523,0.0,4.9500482616,4.9500482616,0.45312651383,0.0,0.45312651383
 08/17  09:00:00,15.5369191537,2.25362142622,3.38320120427,0.0,4.9500482616,4.9500482616,0.453117733607,0.0,0.453117733607
 08/17  10:00:00,15.9269187637,2.25362142622,3.77320081424,0.0,4.9500482616,4.9500482616,0.453120987663,0.0,0.453120987663
 08/17  11:00:00,16.1615103593,2.25362142622,4.00779240989,0.0,4.9500482616,4.9500482616,0.453133567762,0.0,0.453133567762
 08/17  12:00:00,15.3915961896,2.25362142622,3.78788360258,0.0,4.9500482616,4.4000428992,0.453156705452,0.0,0.453156705452
 08/17  13:00:00,16.4504179234,2.25362142622,4.29669997398,0.0,4.9500482616,4.9500482616,0.453135960561,0.0,0.453135960561
 08/17  14:00:00,16.7392541162,2.25362142622,4.5855361668,0.0,4.9500482616,4.9500482616,0.453126767196,0.0,0.453126767196
 08/17  15:00:00,16.7462394972,2.25362142622,4.59252154777,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,16.7547731268,2.25362142622,4.60105517733,0.0,4.9500482616,4.9500482616,0.453113208604,0.0,0.453113208604
 08/17  17:00:00,11.4497924788,2.25362142622,3.69611742855,0.0,2.750026812,2.750026812,0.453108983394,0.0,0.453108983394
 08/17  18:00:00,9.36711583836,2.25362142622,3.26345687534,0.0,1.6500160872,2.2000214496,0.453109468583,0.0,0.453109468583
 08/17  19:00:00,9.1265676903,2.25362142622,3.02290872728,0.0,1.6500160872,2.2000214496,0.453096529495,0.0,0.453096529495
 08/17  20:00:00,9.65186062155,2.25362142622,2.56287368759,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,10.148785131,2.25362142622,2.29213153041,0.0,1.1000107248,2.2000214496,0.453085725422,0.0,0.453085725422
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052437353,0.0,0.453052437353
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071135509,0.0,0.453071135509
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055483086,0.0,0.453055483086
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307420851,0.0,0.45307420851
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058570569,0.0,0.453058570569
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,9.43470822756,2.25362142622,2.51189332266,0.0,0.5500053624,2.2000214496,0.453054711896,0.0,0.453054711896
 08/18  07:00:00,8.05999998394,2.25362142622,1.95634102091,0.0,1.6500160872,2.2000214496,0.453086743953,0.0,0.453086743953
 08/18  08:00:00,15.5314464897,2.25362142622,3.37772854028,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,15.9659342891,2.25362142622,3.81221633965,0.0,4.9500482616,4.9500482616,0.453125229982,0.0,0.453125229982
 08/18  10:00:00,16.4482610668,2.25362142622,4.29454311733,0.0,4.9500482616,4.9500482616,0.453127861475,0.0,0.453127861475
 08/18  11:00:00,17.1090062097,2.25362142622,4.95528826029,0.0,4.9500482616,4.9500482616,0.453142009293,0.0,0.453142009293
 08/18  12:00:00,16.3648667278,2.25362142622,4.76115414076,0.0,4.9500482616,4.4000428992,0.45315069162,0.0,0.45315069162
 08/18  13:00:00,17.4593335373,2.25362142622,5.30561558789,0.0,4.9500482616,4.9500482616,0.453127027813,0.0,0.453127027813
 08/18  14:00:00,17.591760657,2.25362142622,5.43804270757,0.0,4.9500482616,4.9500482616,0.453108401863,0.0,0.453108401863
 08/18  15:00:00,17.7855814797,2.25362142622,5.63186353028,0.0,4.9500482616,4.9500482616,0.453106620554,0.0,0.453106620554
 08/18  16:00:00,18.0106466812,2.25362142622,5.85692873179,0.0,4.9500482616,4.9500482616,0.45313614821,0.0,0.45313614821
 08/18  17:00:00,11.7086150541,2.25362142622,3.95494000388,0.0,2.750026812,2.750026812,0.453107916041,0.0,0.453107916041
 08/18  18:00:00,8.88456757632,2.25362142622,2.78090861329,0.0,1.6500160872,2.2000214496,0.453102422049,0.0,0.453102422049
 08/18  19:00:00,8.68291782502,2.25362142622,2.57925886199,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,9.3046052898,2.25362142622,2.21561835584,0.0,1.1000107248,2.2000214496,0.453105423886,0.0,0.453105423886
 08/18  21:00:00,9.81623424665,2.25362142622,1.95958064602,0.0,1.1000107248,2.2000214496,0.45308817448,0.0,0.45308817448
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052329574,0.0,0.453052329574
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071031852,0.0,0.453071031852
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055400053,0.0,0.453055400053
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074142713,0.0,0.453074142713
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065830985,0.0,0.453065830985
 08/19  06:00:00,8.77671366782,2.25362142622,1.85389876292,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,5.97498741528,2.25362142622,0.971339177055,0.0,0.5500053624,2.2000214496,0.45306097963,0.0,0.45306097963
 08/19  08:00:00,8.1916111796,2.25362142622,1.53794685417,0.0,1.6500160872,2.750026812,0.453101554342,0.0,0.453101554342
 08/19  09:00:00,8.82640871241,2.25362142622,2.17274438698,0.0,1.6500160872,2.750026812,0.453103873063,0.0,0.453103873063
 08/19  10:00:00,9.5133482951,2.25362142622,2.85968396967,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  11:00:00,9.86202875191,2.25362142622,3.20836442648,0.0,1.6500160872,2.750026812,0.453107564938,0.0,0.453107564938
 08/19  12:00:00,8.03327508484,2.25362142622,3.02962684661,0.0,0.8250080436,1.9250187684,0.453095797425,0.0,0.453095797425
 08/19  13:00:00,8.14167792362,2.25362142622,3.1380296854,0.0,0.8250080436,1.9250187684,0.45309439342,0.0,0.45309439342
 08/19  14:00:00,8.05521892264,2.25362142622,3.05157068441,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,8.14000946495,2.25362142622,3.13636122672,0.0,0.8250080436,1.9250187684,0.453092392769,0.0,0.453092392769
 08/19  16:00:00,8.51641097507,2.25362142622,3.51276273684,0.0,0.8250080436,1.9250187684,0.453091896894,0.0,0.453091896894
 08/19  17:00:00,7.66615782184,2.25362142622,3.48751762721,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,2.35543871391,0.227638193872,0.202781751632,0.0,0.2750026812,1.6500160872,0.453082645246,0.0,0.453082645246
 08/19  19:00:00,2.5533421844,0.350212605957,0.278110810043,0.0,0.2750026812,1.6500160872,0.453089332314,0.0,0.453089332314
 08/19  20:00:00,3.77010334903,0.210127563574,0.0996236837153,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081838257,0.0,0.453081838257
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075309116,0.0,0.453075309116
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075530921,0.0,0.453075530921
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056568234,0.0,0.453056568234
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307094935,0.0,0.45307094935
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053522962,0.0,0.453053522962
 08/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073601835,0.0,0.453073601835
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078486282,0.0,0.453078486282
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084277776,0.0,0.453084277776
 08/20  10:00:00,2.22257897438,0.18061722691,0.116942979069,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,2.21555384265,0.18061722691,0.10991784734,0.0,0.2750026812,1.6500160872,0.453090091124,0.0,0.453090091124
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092240818,0.0,0.453092240818
 08/20  14:00:00,2.3238671305,0.215845701882,0.183002660215,0.0,0.2750026812,1.6500160872,0.453073452088,0.0,0.453073452088
 08/20  15:00:00,3.25960022077,0.774175621929,0.560405830433,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,3.37110121734,0.790635383706,0.655447065229,0.0,0.2750026812,1.6500160872,0.453071265891,0.0,0.453071265891
 08/20  17:00:00,3.38518455983,0.751306745695,0.708859045734,0.0,0.2750026812,1.6500160872,0.453080569918,0.0,0.453080569918
 08/20  18:00:00,3.28404652484,0.704420279236,0.654607477198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,2.65507967389,0.350212605957,0.379848299529,0.0,0.2750026812,1.6500160872,0.453083930358,0.0,0.453083930358
 08/20  20:00:00,4.30066517178,0.280170084766,0.176309651945,0.0,0.2750026812,1.6500160872,0.453086957337,0.0,0.453086957337
 08/20  21:00:00,4.50630985527,0.18678005651,0.0915110303527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086052055,0.0,0.453086052055
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064950909,0.0,0.453064950909
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082197785,0.0,0.453082197785
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066641389,0.0,0.453066641389
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308535018,0.0,0.45308535018
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,9.86213945476,2.25362142622,2.55549121654,0.0,0.5500053624,2.2000214496,0.453081710085,0.0,0.453081710085
 08/21  07:00:00,7.75667086576,2.25362142622,1.65301190273,0.0,1.6500160872,2.2000214496,0.453073096951,0.0,0.453073096951
 08/21  08:00:00,15.1394882519,2.25362142622,2.98577030246,0.0,4.9500482616,4.9500482616,0.453122688717,0.0,0.453122688717
 08/21  09:00:00,16.0686347226,2.25362142622,3.9149167732,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,16.8780833645,2.25362142622,4.72436541508,0.0,4.9500482616,4.9500482616,0.453048422708,0.0,0.453048422708
 08/21  11:00:00,17.2006426885,2.25362142622,5.04692473907,0.0,4.9500482616,4.9500482616,0.453137325433,0.0,0.453137325433
 08/21  12:00:00,16.6639565505,2.25362142622,5.06024396349,0.0,4.9500482616,4.4000428992,0.453143434642,0.0,0.453143434642
 08/21  13:00:00,17.5978887896,2.25362142622,5.44417084015,0.0,4.9500482616,4.9500482616,0.453144632706,0.0,0.453144632706
 08/21  14:00:00,17.7892431526,2.25362142622,5.63552520313,0.0,4.9500482616,4.9500482616,0.45309431762,0.0,0.45309431762
 08/21  15:00:00,17.692597544,2.25362142622,5.53887959456,0.0,4.9500482616,4.9500482616,0.453122685574,0.0,0.453122685574
 08/21  16:00:00,17.5825113003,2.25362142622,5.42879335083,0.0,4.9500482616,4.9500482616,0.453112105594,0.0,0.453112105594
 08/21  17:00:00,12.1763957984,2.25362142622,4.42272074817,0.0,2.750026812,2.750026812,0.453104632052,0.0,0.453104632052
 08/21  18:00:00,9.87506010314,2.25362142622,3.77140114011,0.0,1.6500160872,2.2000214496,0.453101392381,0.0,0.453101392381
 08/21  19:00:00,9.40005490987,2.25362142622,3.29639594684,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,10.1806772922,2.25362142622,2.70785702487,0.0,1.1000107248,2.2000214496,0.453095148586,0.0,0.453095148586
 08/21  21:00:00,10.0797145004,2.25362142622,2.22306089973,0.0,1.1000107248,2.2000214496,0.453089147073,0.0,0.453089147073
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084113223,0.0,0.453084113223
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066995259,0.0,0.453066995259
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085723457,0.0,0.453085723457
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070201754,0.0,0.453070201754
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060572704,0.0,0.453060572704
 08/22  06:00:00,9.33914213366,2.25362142622,2.03249389543,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,7.52733174655,2.25362142622,1.42367278352,0.0,1.6500160872,2.2000214496,0.453095716377,0.0,0.453095716377
 08/22  08:00:00,14.9974519082,2.25362142622,2.84373395879,0.0,4.9500482616,4.9500482616,0.45311009334,0.0,0.45311009334
 08/22  09:00:00,15.6568372695,2.25362142622,3.50311932009,0.0,4.9500482616,4.9500482616,0.453131229124,0.0,0.453131229124
 08/22  10:00:00,16.2272926596,2.25362142622,4.07357471017,0.0,4.9500482616,4.9500482616,0.453130615901,0.0,0.453130615901
 08/22  11:00:00,16.7787373528,2.25362142622,4.62501940336,0.0,4.9500482616,4.9500482616,0.453136713926,0.0,0.453136713926
 08/22  12:00:00,16.3765380135,2.25362142622,4.7728254265,0.0,4.9500482616,4.4000428992,0.453154571022,0.0,0.453154571022
 08/22  13:00:00,17.5580008492,2.25362142622,5.40428289975,0.0,4.9500482616,4.9500482616,0.453150462206,0.0,0.453150462206
 08/22  14:00:00,17.7744863419,2.25362142622,5.62076839246,0.0,4.9500482616,4.9500482616,0.453119794449,0.0,0.453119794449
 08/22  15:00:00,17.8877086235,2.25362142622,5.73399067404,0.0,4.9500482616,4.9500482616,0.453113096476,0.0,0.453113096476
 08/22  16:00:00,17.9179916125,2.25362142622,5.76427366311,0.0,4.9500482616,4.9500482616,0.453135545345,0.0,0.453135545345
 08/22  17:00:00,12.5832283422,2.25362142622,4.82955329198,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,10.3605350783,2.25362142622,4.25687611525,0.0,1.6500160872,2.2000214496,0.453113591895,0.0,0.453113591895
 08/22  19:00:00,9.89154994612,2.25362142622,3.78789098309,0.0,1.6500160872,2.2000214496,0.453101076545,0.0,0.453101076545
 08/22  20:00:00,10.7028306282,2.25362142622,3.23001036087,0.0,1.1000107248,2.2000214496,0.453094673174,0.0,0.453094673174
