Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/22  21:00:00,10.7272787119,2.25362142622,2.87062511126,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087647666,0.0,0.453087647666
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071588132,0.0,0.453071588132
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071926211,0.0,0.453071926211
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056371487,0.0,0.453056371487
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307519359,0.0,0.45307519359
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,9.88644281408,2.25362142622,2.57979457585,0.0,0.5500053624,2.2000214496,0.453083821315,0.0,0.453083821315
 08/23  07:00:00,7.93570336955,2.25362142622,1.83204440652,0.0,1.6500160872,2.2000214496,0.45309290922,0.0,0.45309290922
 08/23  08:00:00,15.4618714764,2.25362142622,3.30815352699,0.0,4.9500482616,4.9500482616,0.453122424294,0.0,0.453122424294
 08/23  09:00:00,16.195233907,2.25362142622,4.04151595759,0.0,4.9500482616,4.9500482616,0.453125854803,0.0,0.453125854803
 08/23  10:00:00,16.9741049209,2.25362142622,4.82038697151,0.0,4.9500482616,4.9500482616,0.45312655879,0.0,0.45312655879
 08/23  11:00:00,17.6412878592,2.25362142622,5.4875699098,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  12:00:00,16.9456657971,2.25362142622,5.34195321007,0.0,4.9500482616,4.4000428992,0.886213220052,0.0,0.886213220052
 08/23  13:00:00,17.9498650319,2.25362142622,5.79614708243,0.0,4.9500482616,4.9500482616,0.453143649038,0.0,0.453143649038
 08/23  14:00:00,17.7550205371,2.25362142622,5.6013025877,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  15:00:00,17.6191480759,2.25362142622,5.46543012643,0.0,4.9500482616,4.9500482616,0.45310504127,0.0,0.45310504127
 08/23  16:00:00,17.8233061083,2.25362142622,5.66958815886,0.0,4.9500482616,4.9500482616,0.453121226098,0.0,0.453121226098
 08/23  17:00:00,12.4724152047,2.25362142622,4.71874015445,0.0,2.750026812,2.750026812,0.453101202018,0.0,0.453101202018
 08/23  18:00:00,10.1473644407,2.25362142622,4.04370547769,0.0,1.6500160872,2.2000214496,0.453083167773,0.0,0.453083167773
 08/23  19:00:00,9.57121142096,2.25362142622,3.46755245794,0.0,1.6500160872,2.2000214496,0.453095699259,0.0,0.453095699259
 08/23  20:00:00,10.42814036,2.25362142622,2.95532009268,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,10.5126812661,2.25362142622,2.65602766546,0.0,1.1000107248,2.2000214496,0.45309099451,0.0,0.45309099451
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076741601,0.0,0.453076741601
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059805256,0.0,0.453059805256
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307862716,0.0,0.45307862716
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063120684,0.0,0.453063120684
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086446788,0.0,0.453086446788
 08/24  06:00:00,9.96841191272,2.25362142622,2.66176367449,0.0,0.5500053624,2.2000214496,0.453080053801,0.0,0.453080053801
 08/24  07:00:00,7.98630169881,2.25362142622,1.88264273578,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  08:00:00,15.5731444441,2.25362142622,3.41942649466,0.0,4.9500482616,4.9500482616,0.453110735711,0.0,0.453110735711
 08/24  09:00:00,16.2604837295,2.25362142622,4.10676578006,0.0,4.9500482616,4.9500482616,0.453126985151,0.0,0.453126985151
 08/24  10:00:00,16.822148673,2.25362142622,4.66843072353,0.0,4.9500482616,4.9500482616,0.453134262523,0.0,0.453134262523
 08/24  11:00:00,17.1113749646,2.25362142622,4.95765701514,0.0,4.9500482616,4.9500482616,0.45313784665,0.0,0.45313784665
 08/24  12:00:00,16.6157229466,2.25362142622,5.01201035956,0.0,4.9500482616,4.4000428992,0.45316137894,0.0,0.45316137894
 08/24  13:00:00,17.8814121618,2.25362142622,5.72769421233,0.0,4.9500482616,4.9500482616,0.453143677882,0.0,0.453143677882
 08/24  14:00:00,18.1937300102,2.25362142622,6.04001206076,0.0,4.9500482616,4.9500482616,0.453113077078,0.0,0.453113077078
 08/24  15:00:00,17.9966955229,2.25362142622,5.8429775735,0.0,4.9500482616,4.9500482616,0.453114709193,0.0,0.453114709193
 08/24  16:00:00,17.4923421415,2.25362142622,5.33862419212,0.0,4.9500482616,4.9500482616,0.453135969089,0.0,0.453135969089
 08/24  17:00:00,11.5885059842,2.25362142622,3.83483093392,0.0,2.750026812,2.750026812,0.453109040836,0.0,0.453109040836
 08/24  18:00:00,9.20257656918,2.25362142622,3.09891760615,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,8.77925772603,2.25362142622,2.67559876301,0.0,1.6500160872,2.2000214496,0.45309339581,0.0,0.45309339581
 08/24  20:00:00,9.70624485032,2.25362142622,2.23342458303,0.0,1.1000107248,2.2000214496,0.45309319463,0.0,0.45309319463
 08/24  21:00:00,9.8351115841,2.25362142622,1.97845798348,0.0,1.1000107248,2.2000214496,0.453086063884,0.0,0.453086063884
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308338969,0.0,0.45308338969
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067905033,0.0,0.453067905033
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052387884,0.0,0.453052387884
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071291624,0.0,0.453071291624
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064467252,0.0,0.453064467252
 08/25  06:00:00,9.47383614541,2.25362142622,2.16718790718,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,7.82835733668,2.25362142622,1.72469837366,0.0,1.6500160872,2.2000214496,0.453096605424,0.0,0.453096605424
 08/25  08:00:00,15.4336681505,2.25362142622,3.27995020106,0.0,4.9500482616,4.9500482616,0.453128568452,0.0,0.453128568452
 08/25  09:00:00,16.217789108,2.25362142622,4.0640711586,0.0,4.9500482616,4.9500482616,0.453133258956,0.0,0.453133258956
 08/25  10:00:00,17.0231102966,2.25362142622,4.86939234714,0.0,4.9500482616,4.9500482616,0.453133704055,0.0,0.453133704055
 08/25  11:00:00,17.594515006,2.25362142622,5.44079705654,0.0,4.9500482616,4.9500482616,0.453137051197,0.0,0.453137051197
 08/25  12:00:00,16.9148988802,2.25362142622,5.31118629313,0.0,4.9500482616,4.4000428992,0.453156552138,0.0,0.453156552138
 08/25  13:00:00,18.0419930621,2.25362142622,5.88827511266,0.0,4.9500482616,4.9500482616,0.453145889423,0.0,0.453145889423
 08/25  14:00:00,18.2151452849,2.25362142622,6.06142733551,0.0,4.9500482616,4.9500482616,0.453124923557,0.0,0.453124923557
 08/25  15:00:00,18.2814031856,2.25362142622,6.12768523621,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  16:00:00,18.4637949304,2.25362142622,6.31007698097,0.0,4.9500482616,4.9500482616,0.453133704415,0.0,0.453133704415
 08/25  17:00:00,12.9198544671,2.25362142622,5.16617941687,0.0,2.750026812,2.750026812,0.453126499428,0.0,0.453126499428
 08/25  18:00:00,10.6802050202,2.25362142622,4.57654605721,0.0,1.6500160872,2.2000214496,0.453106786807,0.0,0.453106786807
 08/25  19:00:00,10.0478784821,2.25362142622,3.9442195191,0.0,1.6500160872,2.2000214496,0.453095753145,0.0,0.453095753145
 08/25  20:00:00,10.7455873208,2.25362142622,3.27276705347,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,10.6909974676,2.25362142622,2.83434386701,0.0,1.1000107248,2.2000214496,0.453095113992,0.0,0.453095113992
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076131289,0.0,0.453076131289
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059261454,0.0,0.453059261454
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078114459,0.0,0.453078114459
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062657731,0.0,0.453062657731
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081522887,0.0,0.453081522887
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,9.32037811077,2.25362142622,2.01372987254,0.0,0.5500053624,2.2000214496,0.453078048758,0.0,0.453078048758
 08/26  07:00:00,5.99715497775,2.25362142622,0.99350673952,0.0,0.5500053624,2.2000214496,0.45308384727,0.0,0.45308384727
 08/26  08:00:00,8.02109313331,2.25362142622,1.36742880789,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,8.6220589615,2.25362142622,1.96839463607,0.0,1.6500160872,2.750026812,0.453108245308,0.0,0.453108245308
 08/26  10:00:00,9.23825520167,2.25362142622,2.58459087624,0.0,1.6500160872,2.750026812,0.453101036668,0.0,0.453101036668
 08/26  11:00:00,9.51608828209,2.25362142622,2.86242395666,0.0,1.6500160872,2.750026812,0.453111671454,0.0,0.453111671454
 08/26  12:00:00,7.67418587376,2.25362142622,2.67053763553,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,7.73490320712,2.25362142622,2.73125496889,0.0,0.8250080436,1.9250187684,0.453096267361,0.0,0.453096267361
 08/26  14:00:00,7.86825332461,2.25362142622,2.86460508639,0.0,0.8250080436,1.9250187684,0.453083748432,0.0,0.453083748432
 08/26  15:00:00,8.0180896959,2.25362142622,3.01444145767,0.0,0.8250080436,1.9250187684,0.453082450478,0.0,0.453082450478
 08/26  16:00:00,8.17588309488,2.25362142622,3.17223485665,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,7.07087842088,2.25362142622,2.89223822625,0.0,0.2750026812,1.6500160872,0.453082492128,0.0,0.453082492128
 08/26  18:00:00,2.16260782473,0.157595672681,0.0799933836441,0.0,0.2750026812,1.6500160872,0.453089930892,0.0,0.453089930892
 08/26  19:00:00,2.4603225934,0.350212605957,0.18509121904,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,3.94023126573,0.0700425211914,0.0260033094659,0.0,0.2750026812,1.6500160872,0.453091027938,0.0,0.453091027938
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088710909,0.0,0.453088710909
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068866645,0.0,0.453068866645
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305267848,0.0,0.45305267848
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066822683,0.0,0.453066822683
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081295636,0.0,0.453081295636
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072014425,0.0,0.453072014425
 08/27  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308435547,0.0,0.45308435547
 08/27  08:00:00,1.94238580945,0.017367041049,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,2.50057915643,0.34734082098,0.228219567044,0.0,0.2750026812,1.6500160872,0.453084142719,0.0,0.453084142719
 08/27  10:00:00,2.41426169559,0.277872656784,0.211370270405,0.0,0.2750026812,1.6500160872,0.453081665428,0.0,0.453081665428
 08/27  11:00:00,2.46584962012,0.34734082098,0.193490030732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082088174,0.0,0.453082088174
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308546519,0.0,0.45308546519
 08/27  14:00:00,2.18855689427,0.17367041049,0.0898677153736,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,2.41103429917,0.31289391738,0.173121613384,0.0,0.2750026812,1.6500160872,0.453084320118,0.0,0.453084320118
 08/27  16:00:00,3.10749847114,0.674397372205,0.508082330526,0.0,0.2750026812,1.6500160872,0.453083443324,0.0,0.453083443324
 08/27  17:00:00,2.89815361573,0.511730632086,0.461404215241,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,3.13344667563,0.651241317473,0.557186589748,0.0,0.2750026812,1.6500160872,0.453081375528,0.0,0.453081375528
 08/27  19:00:00,2.44799491105,0.280170084766,0.242806057882,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.44177461668,0.140085042383,0.073670805896,0.0,0.2750026812,1.6500160872,0.453078978179,0.0,0.453078978179
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084903047,0.0,0.453084903047
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081625367,0.0,0.453081625367
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077665735,0.0,0.453077665735
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062998118,0.0,0.453062998118
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081926757,0.0,0.453081926757
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073960684,0.0,0.453073960684
 08/28  06:00:00,9.76828234703,2.25362142622,2.46163410881,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,7.65605075535,2.25362142622,1.55239179232,0.0,1.6500160872,2.2000214496,0.453075136108,0.0,0.453075136108
 08/28  08:00:00,14.8543695855,2.25362142622,2.70065163603,0.0,4.9500482616,4.9500482616,0.453112148314,0.0,0.453112148314
 08/28  09:00:00,15.3413344446,2.25362142622,3.18761649519,0.0,4.9500482616,4.9500482616,0.453130312215,0.0,0.453130312215
 08/28  10:00:00,15.5185945318,2.25362142622,3.36487658234,0.0,4.9500482616,4.9500482616,0.453125505434,0.0,0.453125505434
 08/28  11:00:00,15.7278375829,2.25362142622,3.57411963347,0.0,4.9500482616,4.9500482616,0.45314527798,0.0,0.45314527798
 08/28  12:00:00,15.3450425758,2.25362142622,3.7413299888,0.0,4.9500482616,4.4000428992,0.453151778575,0.0,0.453151778575
 08/28  13:00:00,16.4895271291,2.25362142622,4.33580917966,0.0,4.9500482616,4.9500482616,0.453157887197,0.0,0.453157887197
 08/28  14:00:00,16.7379543717,2.25362142622,4.58423642229,0.0,4.9500482616,4.9500482616,0.453126738246,0.0,0.453126738246
 08/28  15:00:00,16.9669519947,2.25362142622,4.81323404525,0.0,4.9500482616,4.9500482616,0.453080299141,0.0,0.453080299141
 08/28  16:00:00,17.0082722735,2.25362142622,4.85455432407,0.0,4.9500482616,4.9500482616,0.453139585378,0.0,0.453139585378
 08/28  17:00:00,11.3910608446,2.25362142622,3.63738579434,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/28  18:00:00,9.0767227309,2.25362142622,2.97306376787,0.0,1.6500160872,2.2000214496,0.45310680391,0.0,0.45310680391
 08/28  19:00:00,8.5912059383,2.25362142622,2.48754697527,0.0,1.6500160872,2.2000214496,0.453097914473,0.0,0.453097914473
 08/28  20:00:00,9.81945027694,2.25362142622,1.96279667632,0.0,1.1000107248,2.2000214496,0.453095756536,0.0,0.453095756536
 08/28  21:00:00,9.51021298102,2.25362142622,1.6535593804,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075437024,0.0,0.453075437024
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075679571,0.0,0.453075679571
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060262787,0.0,0.453060262787
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079245033,0.0,0.453079245033
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063882872,0.0,0.453063882872
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  06:00:00,8.56531741393,2.25362142622,1.25866917571,0.0,0.5500053624,2.2000214496,0.45308435995,0.0,0.45308435995
 08/29  07:00:00,6.67356341266,2.25362142622,0.569904449632,0.0,1.6500160872,2.2000214496,0.45308092004,0.0,0.45308092004
 08/29  08:00:00,14.1638429189,2.25362142622,2.01012496944,0.0,4.9500482616,4.9500482616,0.45312741042,0.0,0.45312741042
 08/29  09:00:00,15.0904977334,2.25362142622,2.93677978397,0.0,4.9500482616,4.9500482616,0.453126993381,0.0,0.453126993381
 08/29  10:00:00,15.6740827697,2.25362142622,3.5203648203,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  11:00:00,15.9848810287,2.25362142622,3.83116307922,0.0,4.9500482616,4.9500482616,0.453130484312,0.0,0.453130484312
 08/29  12:00:00,15.4104324407,2.25362142622,3.80671985366,0.0,4.9500482616,4.4000428992,0.453150591113,0.0,0.453150591113
 08/29  13:00:00,16.5111284643,2.25362142622,4.35741051492,0.0,4.9500482616,4.9500482616,0.88626819599,0.0,0.88626819599
 08/29  14:00:00,16.5258443944,2.25362142622,4.37212644501,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  15:00:00,16.6651039623,2.25362142622,4.51138601286,0.0,4.9500482616,4.9500482616,0.4531253936,0.0,0.4531253936
 08/29  16:00:00,16.6153210311,2.25362142622,4.46160308166,0.0,4.9500482616,4.9500482616,0.453118510795,0.0,0.453118510795
 08/29  17:00:00,11.2060474326,2.25362142622,3.45237238237,0.0,2.750026812,2.750026812,0.453099374364,0.0,0.453099374364
 08/29  18:00:00,9.13065141351,2.25362142622,3.02699245048,0.0,1.6500160872,2.2000214496,0.453110348113,0.0,0.453110348113
 08/29  19:00:00,8.794132358,2.25362142622,2.69047339498,0.0,1.6500160872,2.2000214496,0.453095005757,0.0,0.453095005757
 08/29  20:00:00,9.92194954481,2.25362142622,2.06529594418,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,9.5856551874,2.25362142622,1.72900158677,0.0,1.1000107248,2.2000214496,0.453091227164,0.0,0.453091227164
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076672648,0.0,0.453076672648
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059910198,0.0,0.453059910198
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078919163,0.0,0.453078919163
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063589074,0.0,0.453063589074
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087151817,0.0,0.453087151817
 08/30  06:00:00,8.66312750677,2.25362142622,1.35647926855,0.0,0.5500053624,2.2000214496,0.453081016864,0.0,0.453081016864
 08/30  07:00:00,6.78374106015,2.25362142622,0.680082097122,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,14.2273224303,2.25362142622,2.07360448088,0.0,4.9500482616,4.9500482616,0.453112535463,0.0,0.453112535463
 08/30  09:00:00,14.9833610988,2.25362142622,2.82964314935,0.0,4.9500482616,4.9500482616,0.453127313062,0.0,0.453127313062
 08/30  10:00:00,15.5509047131,2.25362142622,3.39718676365,0.0,4.9500482616,4.9500482616,0.453127700853,0.0,0.453127700853
 08/30  11:00:00,15.8299483548,2.25362142622,3.67623040541,0.0,4.9500482616,4.9500482616,0.453147066291,0.0,0.453147066291
 08/30  12:00:00,15.282306629,2.25362142622,3.67859404197,0.0,4.9500482616,4.4000428992,0.453152578969,0.0,0.453152578969
 08/30  13:00:00,16.2285998155,2.25362142622,4.07488186612,0.0,4.9500482616,4.9500482616,0.453151260989,0.0,0.453151260989
 08/30  14:00:00,16.3525447733,2.25362142622,4.19882682382,0.0,4.9500482616,4.9500482616,0.453121784199,0.0,0.453121784199
 08/30  15:00:00,16.3726917628,2.25362142622,4.21897381342,0.0,4.9500482616,4.9500482616,0.453122991788,0.0,0.453122991788
 08/30  16:00:00,16.4902824048,2.25362142622,4.33656445541,0.0,4.9500482616,4.9500482616,0.45314231955,0.0,0.45314231955
 08/30  17:00:00,11.3814354287,2.25362142622,3.62776037845,0.0,2.750026812,2.750026812,0.45311262063,0.0,0.45311262063
 08/30  18:00:00,9.17729295409,2.25362142622,3.07363399107,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,8.62818424872,2.25362142622,2.52452528569,0.0,1.6500160872,2.2000214496,0.453103040906,0.0,0.453103040906
 08/30  20:00:00,9.83896181353,2.25362142622,1.9823082129,0.0,1.1000107248,2.2000214496,0.453055579301,0.0,0.453055579301
 08/30  21:00:00,9.60805334794,2.25362142622,1.75139974731,0.0,1.1000107248,2.2000214496,0.453080499216,0.0,0.453080499216
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061624733,0.0,0.453061624733
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080639722,0.0,0.453080639722
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065355342,0.0,0.453065355342
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084381261,0.0,0.453084381261
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077917128,0.0,0.453077917128
 08/31  06:00:00,9.23114127181,2.25362142622,1.92449303358,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,7.68650477941,2.25362142622,1.58284581638,0.0,1.6500160872,2.2000214496,0.453088413709,0.0,0.453088413709
 08/31  08:00:00,15.2649070118,2.25362142622,3.11118906237,0.0,4.9500482616,4.9500482616,0.453131598591,0.0,0.453131598591
 08/31  09:00:00,15.6641907058,2.25362142622,3.51047275634,0.0,4.9500482616,4.9500482616,0.453129222447,0.0,0.453129222447
 08/31  10:00:00,15.8643500781,2.25362142622,3.71063212865,0.0,4.9500482616,4.9500482616,0.45313322961,0.0,0.45313322961
 08/31  11:00:00,16.0761304544,2.25362142622,3.92241250494,0.0,4.9500482616,4.9500482616,0.453142322131,0.0,0.453142322131
 08/31  12:00:00,15.4982975994,2.25362142622,3.89458501239,0.0,4.9500482616,4.4000428992,0.453152048137,0.0,0.453152048137
 08/31  13:00:00,16.4862611939,2.25362142622,4.33254324449,0.0,4.9500482616,4.9500482616,0.453146665141,0.0,0.453146665141
 08/31  14:00:00,16.7447190675,2.25362142622,4.59100111808,0.0,4.9500482616,4.9500482616,0.453098617828,0.0,0.453098617828
 08/31  15:00:00,17.1751286625,2.25362142622,5.02141071307,0.0,4.9500482616,4.9500482616,0.453100964518,0.0,0.453100964518
 08/31  16:00:00,17.3442568315,2.25362142622,5.19053888206,0.0,4.9500482616,4.9500482616,0.453130116492,0.0,0.453130116492
 08/31  17:00:00,11.8597906397,2.25362142622,4.10611558943,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,9.63027115288,2.25362142622,3.52661218986,0.0,1.6500160872,2.2000214496,0.453100249926,0.0,0.453100249926
 08/31  19:00:00,9.11716475694,2.25362142622,3.01350579391,0.0,1.6500160872,2.2000214496,0.453101718865,0.0,0.453101718865
 08/31  20:00:00,10.3682611647,2.25362142622,2.51160756406,0.0,1.1000107248,2.2000214496,0.45309714084,0.0,0.45309714084
 08/31  21:00:00,10.1031779337,2.25362142622,2.24652433307,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084855143,0.0,0.453084855143
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086731439,0.0,0.453086731439
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071135386,0.0,0.453071135386
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073118851,0.0,0.453073118851
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073720504,0.0,0.453073720504
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,8.21180899905,2.25362142622,0.90516076082,0.0,0.5500053624,2.2000214496,0.453069735146,0.0,0.453069735146
 09/01  07:00:00,6.62208009311,2.25362142622,0.134587796749,0.0,1.6500160872,2.2000214496,0.521488434152,0.0683907124152,0.453097721737
 09/01  08:00:00,13.5467092608,2.25362142622,1.39299131138,0.0,4.9500482616,4.9500482616,0.453122621887,0.0,0.453122621887
 09/01  09:00:00,14.3127403478,2.25362142622,2.1590223984,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,15.0510727787,2.25362142622,2.89735482932,0.0,4.9500482616,4.9500482616,0.453134146239,0.0,0.453134146239
 09/01  11:00:00,15.7427066156,2.25362142622,3.58898866614,0.0,4.9500482616,4.9500482616,0.453145318656,0.0,0.453145318656
 09/01  12:00:00,15.3030745815,2.25362142622,3.69936199451,0.0,4.9500482616,4.4000428992,0.453144798931,0.0,0.453144798931
 09/01  13:00:00,16.2837885168,2.25362142622,4.13007056733,0.0,4.9500482616,4.9500482616,0.453156952472,0.0,0.453156952472
 09/01  14:00:00,16.3936286894,2.25362142622,4.23991073997,0.0,4.9500482616,4.9500482616,0.453138654852,0.0,0.453138654852
 09/01  15:00:00,16.6304864829,2.25362142622,4.47676853351,0.0,4.9500482616,4.9500482616,0.453079726118,0.0,0.453079726118
 09/01  16:00:00,16.8407543649,2.25362142622,4.68703641547,0.0,4.9500482616,4.9500482616,0.453127100594,0.0,0.453127100594
 09/01  17:00:00,11.5238252686,2.25362142622,3.77015021842,0.0,2.750026812,2.750026812,0.453117757089,0.0,0.453117757089
 09/01  18:00:00,9.22137843308,2.25362142622,3.11771947005,0.0,1.6500160872,2.2000214496,0.453102176505,0.0,0.453102176505
 09/01  19:00:00,8.64859927857,2.25362142622,2.54494031554,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,9.63303350619,2.25362142622,1.77637990557,0.0,1.1000107248,2.2000214496,0.45309719254,0.0,0.45309719254
 09/01  21:00:00,9.16052411641,2.25362142622,1.30387051579,0.0,1.1000107248,2.2000214496,0.453085239349,0.0,0.453085239349
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076425791,0.0,0.453076425791
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078389819,0.0,0.453078389819
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061731315,0.0,0.453061731315
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080864681,0.0,0.453080864681
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070185546,0.0,0.453070185546
 09/02  06:00:00,7.88037598933,2.25362142622,0.573727751108,0.0,0.5500053624,2.2000214496,0.453064216622,0.0,0.453064216622
 09/02  07:00:00,5.41378151616,2.25362142622,0.0262999445968,0.0,0.5500053624,2.2000214496,0.3457913255,0.3257913255,0.02
 09/02  08:00:00,7.03040940694,2.25362142622,0.376745081518,0.0,1.6500160872,2.750026812,0.453101981787,0.0,0.453101981787
 09/02  09:00:00,7.70141348473,2.25362142622,1.0477491593,0.0,1.6500160872,2.750026812,0.453108636447,0.0,0.453108636447
 09/02  10:00:00,8.30476084732,2.25362142622,1.6510965219,0.0,1.6500160872,2.750026812,0.453108631601,0.0,0.453108631601
 09/02  11:00:00,8.77746869268,2.25362142622,2.12380436725,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  12:00:00,7.12971755594,2.25362142622,2.12606931772,0.0,0.8250080436,1.9250187684,0.453106901876,0.0,0.453106901876
 09/02  13:00:00,7.28424890165,2.25362142622,2.28060066342,0.0,0.8250080436,1.9250187684,0.453096837652,0.0,0.453096837652
 09/02  14:00:00,7.45717826212,2.25362142622,2.45353002389,0.0,0.8250080436,1.9250187684,0.453081525935,0.0,0.453081525935
 09/02  15:00:00,7.64917499115,2.25362142622,2.64552675293,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,7.87231572269,2.25362142622,2.86866748446,0.0,0.8250080436,1.9250187684,0.453100560884,0.0,0.453100560884
 09/02  17:00:00,6.93727175517,2.25362142622,2.75863156054,0.0,0.2750026812,1.6500160872,0.45308922644,0.0,0.45308922644
 09/02  18:00:00,2.19279179776,0.175106302978,0.0926667263812,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090963171,0.0,0.453090963171
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083159122,0.0,0.453083159122
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076791233,0.0,0.453076791233
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078693638,0.0,0.453078693638
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078191422,0.0,0.453078191422
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057573002,0.0,0.453057573002
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072315069,0.0,0.453072315069
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061407606,0.0,0.453061407606
 09/03  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075884556,0.0,0.453075884556
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086182499,0.0,0.453086182499
 09/03  10:00:00,2.15168396383,0.152829961231,0.0738352341973,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,2.2116406762,0.194510859749,0.0921110480497,0.0,0.2750026812,1.6500160872,0.453089120927,0.0,0.453089120927
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081939146,0.0,0.453081939146
 09/03  13:00:00,2.10190149176,0.107922850941,0.0689598724193,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,2.42690724587,0.287794269176,0.214094208289,0.0,0.2750026812,1.6500160872,0.453079188309,0.0,0.453079188309
 09/03  15:00:00,2.59939255953,0.392570872465,0.281802918665,0.0,0.2750026812,1.6500160872,0.453077176979,0.0,0.453077176979
 09/03  16:00:00,3.51094550684,0.915879531917,0.670047206522,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,3.32221575464,0.775542045497,0.621654940739,0.0,0.2750026812,1.6500160872,0.453082540715,0.0,0.453082540715
 09/03  18:00:00,3.1596994359,0.696559577953,0.538121089542,0.0,0.2750026812,1.6500160872,0.453081613326,0.0,0.453081613326
 09/03  19:00:00,2.78081084127,0.280170084766,0.191788654771,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.42487088109,0.140085042383,0.0567670702993,0.0,0.2750026812,1.6500160872,0.453081021778,0.0,0.453081021778
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307992107,0.0,0.45307992107
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075550865,0.0,0.453075550865
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073257568,0.0,0.453073257568
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052824771,0.0,0.453052824771
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067623761,0.0,0.453067623761
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058610085,0.0,0.453058610085
 09/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071329182,0.0,0.453071329182
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,2.2326107785,0.208404492588,0.0991875175094,0.0,0.2750026812,1.6500160872,0.453081408623,0.0,0.453081408623
 09/04  10:00:00,2.3756403521,0.277872656784,0.172748926911,0.0,0.2750026812,1.6500160872,0.453082692493,0.0,0.453082692493
 09/04  11:00:00,2.45671987419,0.34734082098,0.184360284801,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,2.02103291736,0.0539614254704,0.0420527234883,0.0,0.2750026812,1.6500160872,0.453086478588,0.0,0.453086478588
 09/04  13:00:00,2.79934898042,0.521835219594,0.35249499242,0.0,0.2750026812,1.6500160872,0.453092399535,0.0,0.453092399535
 09/04  14:00:00,2.91148487755,0.56566692596,0.420799183184,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,3.31367063803,0.824395549764,0.564256319865,0.0,0.2750026812,1.6500160872,0.453086253874,0.0,0.453086253874
 09/04  16:00:00,3.6734199213,0.985347696113,0.763053456784,0.0,0.2750026812,1.6500160872,0.453078142356,0.0,0.453078142356
 09/04  17:00:00,3.52336597786,0.893802722255,0.704544487206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,3.63500576732,0.939201228146,0.770785770774,0.0,0.2750026812,1.6500160872,0.453084326904,0.0,0.453084326904
 09/04  19:00:00,3.11580106255,0.493535383549,0.313413577267,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.53100232266,0.210127563574,0.0928559906801,0.0,0.2750026812,1.6500160872,0.453085527081,0.0,0.453085527081
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074332544,0.0,0.453074332544
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071340293,0.0,0.453071340293
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308640968,0.0,0.45308640968
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053445933,0.0,0.453053445933
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072775333,0.0,0.453072775333
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065158078,0.0,0.453065158078
 09/05  06:00:00,8.82501156929,2.25362142622,1.51836333107,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,7.22510114082,2.25362142622,0.737608844456,0.0,1.6500160872,2.2000214496,0.453066842941,0.0,0.453066842941
 09/05  08:00:00,14.260139539,2.25362142622,2.10642158961,0.0,4.9500482616,4.9500482616,0.453077244028,0.0,0.453077244028
 09/05  09:00:00,15.2454669394,2.25362142622,3.09174898994,0.0,4.9500482616,4.9500482616,0.453135658235,0.0,0.453135658235
 09/05  10:00:00,16.0448307426,2.25362142622,3.89111279316,0.0,4.9500482616,4.9500482616,0.45313811126,0.0,0.45313811126
 09/05  11:00:00,16.482929259,2.25362142622,4.32921130961,0.0,4.9500482616,4.9500482616,0.453143992583,0.0,0.453143992583
 09/05  12:00:00,16.0513171928,2.25362142622,4.44760460581,0.0,4.9500482616,4.4000428992,0.453147700665,0.0,0.453147700665
 09/05  13:00:00,17.2466162198,2.25362142622,5.09289827041,0.0,4.9500482616,4.9500482616,0.453120191468,0.0,0.453120191468
 09/05  14:00:00,17.4690991125,2.25362142622,5.31538116305,0.0,4.9500482616,4.9500482616,0.453082739529,0.0,0.453082739529
 09/05  15:00:00,17.494217869,2.25362142622,5.34049991959,0.0,4.9500482616,4.9500482616,0.453120568713,0.0,0.453120568713
 09/05  16:00:00,17.4143923392,2.25362142622,5.26067438979,0.0,4.9500482616,4.9500482616,0.453128410304,0.0,0.453128410304
 09/05  17:00:00,11.9389811324,2.25362142622,4.1853060822,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/05  18:00:00,9.70480368758,2.25362142622,3.60114472455,0.0,1.6500160872,2.2000214496,0.453109416833,0.0,0.453109416833
 09/05  19:00:00,9.6612265747,2.25362142622,3.17373427834,0.0,1.6500160872,2.2000214496,0.453098297951,0.0,0.453098297951
 09/05  20:00:00,10.4431796596,2.25362142622,2.58652605893,0.0,1.1000107248,2.2000214496,0.453093344896,0.0,0.453093344896
 09/05  21:00:00,10.0551990473,2.25362142622,2.19854544667,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086933609,0.0,0.453086933609
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071334005,0.0,0.453071334005
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307217509,0.0,0.45307217509
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305709964,0.0,0.45305709964
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076454054,0.0,0.453076454054
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,9.13098160082,2.25362142622,1.8243333626,0.0,0.5500053624,2.2000214496,0.453085919695,0.0,0.453085919695
 09/06  07:00:00,7.60986660283,2.25362142622,1.12237430647,0.0,1.6500160872,2.2000214496,0.45309512047,0.0,0.45309512047
 09/06  08:00:00,14.7953802881,2.25362142622,2.64166233872,0.0,4.9500482616,4.9500482616,0.453128867021,0.0,0.453128867021
 09/06  09:00:00,15.6071417457,2.25362142622,3.45342379629,0.0,4.9500482616,4.9500482616,0.453135280794,0.0,0.453135280794
 09/06  10:00:00,16.1282989486,2.25362142622,3.97458099916,0.0,4.9500482616,4.9500482616,0.45313621538,0.0,0.45313621538
 09/06  11:00:00,16.5194095669,2.25362142622,4.36569161752,0.0,4.9500482616,4.9500482616,0.453138490468,0.0,0.453138490468
 09/06  12:00:00,16.1586341686,2.25362142622,4.55492158153,0.0,4.9500482616,4.4000428992,0.453155733423,0.0,0.453155733423
 09/06  13:00:00,17.3436454966,2.25362142622,5.18992754718,0.0,4.9500482616,4.9500482616,0.453136930346,0.0,0.453136930346
 09/06  14:00:00,17.5766115923,2.25362142622,5.4228936429,0.0,4.9500482616,4.9500482616,0.422162986149,0.0,0.422162986149
 09/06  15:00:00,17.5630493407,2.25362142622,5.4093313913,0.0,4.9500482616,4.9500482616,0.0508967615624,0.0,0.0508967615624
 09/06  16:00:00,17.5985597581,2.25362142622,5.44484180864,0.0,4.9500482616,4.9500482616,0.453120530735,0.0,0.453120530735
 09/06  17:00:00,12.1618194576,2.25362142622,4.40814440739,0.0,2.750026812,2.750026812,0.453109981239,0.0,0.453109981239
 09/06  18:00:00,9.80412203846,2.25362142622,3.70046307543,0.0,1.6500160872,2.2000214496,0.453107401325,0.0,0.453107401325
 09/06  19:00:00,9.71683887027,2.25362142622,3.22934657391,0.0,1.6500160872,2.2000214496,0.453095307215,0.0,0.453095307215
 09/06  20:00:00,10.3848174015,2.25362142622,2.52816380085,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,9.94406610219,2.25362142622,2.08741250156,0.0,1.1000107248,2.2000214496,0.453090199837,0.0,0.453090199837
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307622511,0.0,0.45307622511
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059819982,0.0,0.453059819982
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079149934,0.0,0.453079149934
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064145545,0.0,0.453064145545
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085712546,0.0,0.453085712546
 09/07  06:00:00,8.8889706333,2.25362142622,1.58232239507,0.0,0.5500053624,2.2000214496,0.453081603927,0.0,0.453081603927
 09/07  07:00:00,7.32826523913,2.25362142622,0.840772942768,0.0,1.6500160872,2.2000214496,0.453102338162,0.0,0.453102338162
 09/07  08:00:00,14.4997627625,2.25362142622,2.34604481304,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,15.1337229166,2.25362142622,2.98000496718,0.0,4.9500482616,4.9500482616,0.453126155157,0.0,0.453126155157
 09/07  10:00:00,15.6872682757,2.25362142622,3.53355032627,0.0,4.9500482616,4.9500482616,0.453129097363,0.0,0.453129097363
 09/07  11:00:00,16.027801715,2.25362142622,3.87408376552,0.0,4.9500482616,4.9500482616,0.453147393355,0.0,0.453147393355
 09/07  12:00:00,15.3058243782,2.25362142622,3.70211179121,0.0,4.9500482616,4.4000428992,0.453143926016,0.0,0.453143926016
 09/07  13:00:00,16.2606298888,2.25362142622,4.10691193938,0.0,4.9500482616,4.9500482616,0.453142596476,0.0,0.453142596476
 09/07  14:00:00,16.5693264265,2.25362142622,4.41560847707,0.0,4.9500482616,4.9500482616,0.453126472675,0.0,0.453126472675
 09/07  15:00:00,16.8116878416,2.25362142622,4.65796989221,0.0,4.9500482616,4.9500482616,0.453054069018,0.0,0.453054069018
 09/07  16:00:00,17.1102069361,2.25362142622,4.95648898671,0.0,4.9500482616,4.9500482616,0.453134347809,0.0,0.453134347809
 09/07  17:00:00,11.9744709577,2.25362142622,4.22079590752,0.0,2.750026812,2.750026812,0.453116933746,0.0,0.453116933746
 09/07  18:00:00,9.58597155239,2.25362142622,3.48231258936,0.0,1.6500160872,2.2000214496,0.453111289454,0.0,0.453111289454
 09/07  19:00:00,9.48306040563,2.25362142622,2.99556810927,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,10.3585357003,2.25362142622,2.50188209963,0.0,1.1000107248,2.2000214496,0.453018383047,0.0,0.453018383047
 09/07  21:00:00,9.60111774101,2.25362142622,1.74446414038,0.0,1.1000107248,2.2000214496,0.453090795317,0.0,0.453090795317
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086323591,0.0,0.453086323591
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071007369,0.0,0.453071007369
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054782182,0.0,0.453054782182
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074234217,0.0,0.453074234217
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065409946,0.0,0.453065409946
 09/08  06:00:00,8.12500946951,2.25362142622,0.818361231278,0.0,0.5500053624,2.2000214496,0.453059178828,0.0,0.453059178828
 09/08  07:00:00,6.60162163594,2.25362142622,0.114129339576,0.0,1.6500160872,2.2000214496,0.0711780068085,0.0511780068085,0.02
 09/08  08:00:00,13.5305478297,2.25362142622,1.3768298803,0.0,4.9500482616,4.9500482616,0.453128271779,0.0,0.453128271779
 09/08  09:00:00,14.4377771357,2.25362142622,2.28405918625,0.0,4.9500482616,4.9500482616,0.453133887157,0.0,0.453133887157
 09/08  10:00:00,15.2819695005,2.25362142622,3.12825155111,0.0,4.9500482616,4.9500482616,0.453136845004,0.0,0.453136845004
 09/08  11:00:00,16.002255279,2.25362142622,3.84853732954,0.0,4.9500482616,4.9500482616,0.453140624253,0.0,0.453140624253
 09/08  12:00:00,15.6429052148,2.25362142622,4.03919262774,0.0,4.9500482616,4.4000428992,0.453149856825,0.0,0.453149856825
 09/08  13:00:00,16.7169383777,2.25362142622,4.56322042829,0.0,4.9500482616,4.9500482616,0.453150533281,0.0,0.453150533281
 09/08  14:00:00,16.8781067099,2.25362142622,4.72438876044,0.0,4.9500482616,4.9500482616,0.453126252271,0.0,0.453126252271
 09/08  15:00:00,17.2029268183,2.25362142622,5.04920886883,0.0,4.9500482616,4.9500482616,0.453082164095,0.0,0.453082164095
 09/08  16:00:00,17.4795161457,2.25362142622,5.32579819629,0.0,4.9500482616,4.9500482616,0.453120992837,0.0,0.453120992837
 09/08  17:00:00,12.0230064379,2.25362142622,4.26933138762,0.0,2.750026812,2.750026812,0.453110274542,0.0,0.453110274542
 09/08  18:00:00,9.62736333318,2.25362142622,3.52370437016,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,9.39116948958,2.25362142622,2.90367719322,0.0,1.6500160872,2.2000214496,0.453103071038,0.0,0.453103071038
 09/08  20:00:00,10.0536159243,2.25362142622,2.19696232371,0.0,1.1000107248,2.2000214496,0.453098862963,0.0,0.453098862963
 09/08  21:00:00,9.67874894267,2.25362142622,1.82209534204,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453004373719,0.0,0.453004373719
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082494115,0.0,0.453082494115
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083213622,0.0,0.453083213622
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068322521,0.0,0.453068322521
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053377874,0.0,0.453053377874
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308327149,0.0,0.45308327149
 09/09  06:00:00,8.97099374294,2.25362142622,1.66434550471,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,6.38871331051,2.25362142622,1.00123173895,0.0,0.5500053624,2.2000214496,0.453083999971,0.0,0.453083999971
 09/09  08:00:00,8.04365842243,2.25362142622,1.389994097,0.0,1.6500160872,2.750026812,0.453089101275,0.0,0.453089101275
 09/09  09:00:00,8.30387492812,2.25362142622,1.65021060269,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,8.51952448197,2.25362142622,1.86586015654,0.0,1.6500160872,2.750026812,0.453105781218,0.0,0.453105781218
 09/09  11:00:00,8.67966133553,2.25362142622,2.0259970101,0.0,1.6500160872,2.750026812,0.453101157891,0.0,0.453101157891
 09/09  12:00:00,6.83431668579,2.25362142622,1.83066844756,0.0,0.8250080436,1.9250187684,0.453093180095,0.0,0.453093180095
 09/09  13:00:00,6.95624872895,2.25362142622,1.95260049072,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.09380409217,2.25362142622,2.09015585395,0.0,0.8250080436,1.9250187684,0.453102469948,0.0,0.453102469948
 09/09  15:00:00,6.97925845941,2.25362142622,1.97561022119,0.0,0.8250080436,1.9250187684,0.453070474497,0.0,0.453070474497
 09/09  16:00:00,6.99898712591,2.25362142622,1.99533888768,0.0,0.8250080436,1.9250187684,0.453091601229,0.0,0.453091601229
 09/09  17:00:00,6.17946780446,2.25362142622,2.00082760983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081350839,0.0,0.453081350839
 09/09  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083569344,0.0,0.453083569344
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089822553,0.0,0.453089822553
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076259552,0.0,0.453076259552
