Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078603688,0.0,0.453078603688
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307680983,0.0,0.45307680983
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073441636,0.0,0.453073441636
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059107608,0.0,0.453059107608
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077626418,0.0,0.453077626418
 09/10  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086437338,0.0,0.453086437338
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308269957,0.0,0.45308269957
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090238045,0.0,0.453090238045
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090072075,0.0,0.453090072075
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081277995,0.0,0.453081277995
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,1.94836627547,0.0233475070638,0.0,0.0,0.2750026812,1.6500160872,0.453080178339,0.0,0.453080178339
 09/10  17:00:00,2.47327003372,0.350212605957,0.198038659356,0.0,0.2750026812,1.6500160872,0.453078609998,0.0,0.453078609998
 09/10  18:00:00,2.36282329309,0.280170084766,0.157634439925,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,2.87993031747,0.140085042383,0.0471598400157,0.0,0.2750026812,1.6500160872,0.453085573611,0.0,0.453085573611
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088843254,0.0,0.453088843254
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308054975,0.0,0.45308054975
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078562199,0.0,0.453078562199
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061223185,0.0,0.453061223185
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080824752,0.0,0.453080824752
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066026522,0.0,0.453066026522
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  06:00:00,7.50266940905,2.25362142622,0.196021170827,0.0,0.5500053624,2.2000214496,0.460495428687,0.00743188586257,0.453063542825
 09/11  07:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.24513916023,0.792039274607,0.453099885627
 09/11  08:00:00,12.5639880989,2.25362142622,0.410270149515,0.0,4.9500482616,4.9500482616,0.032962040476,0.012962040476,0.02
 09/11  09:00:00,13.2875831904,2.25362142622,1.13386524096,0.0,4.9500482616,4.9500482616,0.45312426756,0.0,0.45312426756
 09/11  10:00:00,13.8852882379,2.25362142622,1.73157028851,0.0,4.9500482616,4.9500482616,0.453129446549,0.0,0.453129446549
 09/11  11:00:00,14.5188325183,2.25362142622,2.36511456887,0.0,4.9500482616,4.9500482616,0.453147210382,0.0,0.453147210382
 09/11  12:00:00,14.2563640328,2.25362142622,2.65265144582,0.0,4.9500482616,4.4000428992,0.453160127073,0.0,0.453160127073
 09/11  13:00:00,15.5261054632,2.25362142622,3.37238751378,0.0,4.9500482616,4.9500482616,0.453157456479,0.0,0.453157456479
 09/11  14:00:00,15.7848552022,2.25362142622,3.63113725277,0.0,4.9500482616,4.9500482616,0.453127335281,0.0,0.453127335281
 09/11  15:00:00,15.9379556657,2.25362142622,3.78423771629,0.0,4.9500482616,4.9500482616,0.453106581474,0.0,0.453106581474
 09/11  16:00:00,15.8983086538,2.25362142622,3.74459070438,0.0,4.9500482616,4.9500482616,0.453136455645,0.0,0.453136455645
 09/11  17:00:00,10.5920911035,2.25362142622,2.83841605325,0.0,2.750026812,2.750026812,0.453108932112,0.0,0.453108932112
 09/11  18:00:00,8.47738913623,2.25362142622,2.3737301732,0.0,1.6500160872,2.2000214496,0.453098197332,0.0,0.453098197332
 09/11  19:00:00,8.75183883505,2.25362142622,1.88051320536,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,9.19386122817,2.25362142622,1.33720762755,0.0,1.1000107248,2.2000214496,0.453048261422,0.0,0.453048261422
 09/11  21:00:00,8.8985008511,2.25362142622,1.04184725047,0.0,1.1000107248,2.2000214496,0.453078841807,0.0,0.453078841807
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082462907,0.0,0.453082462907
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066169295,0.0,0.453066169295
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085773255,0.0,0.453085773255
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071048492,0.0,0.453071048492
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060879612,0.0,0.453060879612
 09/12  06:00:00,8.09109074747,2.25362142622,0.784442509239,0.0,0.5500053624,2.2000214496,0.453055614153,0.0,0.453055614153
 09/12  07:00:00,6.74413953074,2.25362142622,0.256647234375,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  08:00:00,13.8268977758,2.25362142622,1.67317982639,0.0,4.9500482616,4.9500482616,0.453127468596,0.0,0.453127468596
 09/12  09:00:00,14.6497541715,2.25362142622,2.49603622209,0.0,4.9500482616,4.9500482616,0.453127891228,0.0,0.453127891228
 09/12  10:00:00,15.097912791,2.25362142622,2.94419484155,0.0,4.9500482616,4.9500482616,0.453138771148,0.0,0.453138771148
 09/12  11:00:00,15.5676904568,2.25362142622,3.41397250732,0.0,4.9500482616,4.9500482616,0.453139582958,0.0,0.453139582958
 09/12  12:00:00,15.2173911816,2.25362142622,3.61367859461,0.0,4.9500482616,4.4000428992,0.453153272544,0.0,0.453153272544
 09/12  13:00:00,16.3628001434,2.25362142622,4.20908219402,0.0,4.9500482616,4.9500482616,0.453147311762,0.0,0.453147311762
 09/12  14:00:00,16.6000516825,2.25362142622,4.44633373308,0.0,4.9500482616,4.9500482616,0.453119340852,0.0,0.453119340852
 09/12  15:00:00,16.7260540156,2.25362142622,4.57233606614,0.0,4.9500482616,4.9500482616,0.453125124376,0.0,0.453125124376
 09/12  16:00:00,16.8003565585,2.25362142622,4.64663860911,0.0,4.9500482616,4.9500482616,0.453138803085,0.0,0.453138803085
 09/12  17:00:00,11.3492661635,2.25362142622,3.59559111323,0.0,2.750026812,2.750026812,0.453109993088,0.0,0.453109993088
 09/12  18:00:00,8.90661089096,2.25362142622,2.80295192793,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,9.19831331735,2.25362142622,2.32698768766,0.0,1.6500160872,2.2000214496,0.453105085832,0.0,0.453105085832
 09/12  20:00:00,9.65004325427,2.25362142622,1.79338965365,0.0,1.1000107248,2.2000214496,0.453100756439,0.0,0.453100756439
 09/12  21:00:00,9.29237476146,2.25362142622,1.43572116083,0.0,1.1000107248,2.2000214496,0.45307505262,0.0,0.45307505262
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530747255,0.0,0.4530747255
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078594535,0.0,0.453078594535
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079701128,0.0,0.453079701128
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065007445,0.0,0.453065007445
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057893341,0.0,0.453057893341
 09/13  06:00:00,8.72447959406,2.25362142622,1.41783135584,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,7.85453625672,2.25362142622,0.983210627025,0.0,1.6500160872,2.2000214496,0.453060287902,0.0,0.453060287902
 09/13  08:00:00,14.2367871195,2.25362142622,2.08306917009,0.0,4.9500482616,4.9500482616,0.453100807331,0.0,0.453100807331
 09/13  09:00:00,14.6434618865,2.25362142622,2.48974393704,0.0,4.9500482616,4.9500482616,0.453122520587,0.0,0.453122520587
 09/13  10:00:00,14.5912750803,2.25362142622,2.43755713085,0.0,4.9500482616,4.9500482616,0.453094842306,0.0,0.453094842306
 09/13  11:00:00,14.4564246148,2.25362142622,2.3027066654,0.0,4.9500482616,4.9500482616,0.453145250297,0.0,0.453145250297
 09/13  12:00:00,13.787984815,2.25362142622,2.18427222793,0.0,4.9500482616,4.4000428992,0.453143361588,0.0,0.453143361588
 09/13  13:00:00,14.6290936319,2.25362142622,2.47537568248,0.0,4.9500482616,4.9500482616,0.453129055487,0.0,0.453129055487
 09/13  14:00:00,14.6845129116,2.25362142622,2.53079496215,0.0,4.9500482616,4.9500482616,0.45309342777,0.0,0.45309342777
 09/13  15:00:00,14.8579788007,2.25362142622,2.70426085127,0.0,4.9500482616,4.9500482616,0.453125142259,0.0,0.453125142259
 09/13  16:00:00,15.0514151933,2.25362142622,2.89769724392,0.0,4.9500482616,4.9500482616,0.453144344954,0.0,0.453144344954
 09/13  17:00:00,9.68920608392,2.25362142622,1.93553103369,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/13  18:00:00,7.53058488014,2.25362142622,1.42692591711,0.0,1.6500160872,2.2000214496,0.453112949514,0.0,0.453112949514
 09/13  19:00:00,8.13176227444,2.25362142622,1.26043664475,0.0,1.6500160872,2.2000214496,0.453086136486,0.0,0.453086136486
 09/13  20:00:00,8.96255413266,2.25362142622,1.10590053203,0.0,1.1000107248,2.2000214496,0.453097461235,0.0,0.453097461235
 09/13  21:00:00,8.84871911477,2.25362142622,0.992065514139,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072331285,0.0,0.453072331285
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072687951,0.0,0.453072687951
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057991032,0.0,0.453057991032
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077803486,0.0,0.453077803486
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063159453,0.0,0.453063159453
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058884896,0.0,0.453058884896
 09/14  06:00:00,8.09736803585,2.25362142622,0.790719797619,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,7.0791189593,2.25362142622,0.207793329608,0.0,1.6500160872,2.2000214496,0.453076732556,0.0,0.453076732556
 09/14  08:00:00,13.3766904541,2.25362142622,1.22297250468,0.0,4.9500482616,4.9500482616,0.453129969225,0.0,0.453129969225
 09/14  09:00:00,13.7974298932,2.25362142622,1.64371194374,0.0,4.9500482616,4.9500482616,0.45312771165,0.0,0.45312771165
 09/14  10:00:00,14.0874244595,2.25362142622,1.93370651009,0.0,4.9500482616,4.9500482616,0.453128235937,0.0,0.453128235937
 09/14  11:00:00,14.3996018471,2.25362142622,2.24588389772,0.0,4.9500482616,4.9500482616,0.453142100327,0.0,0.453142100327
 09/14  12:00:00,13.9112886136,2.25362142622,2.30757602661,0.0,4.9500482616,4.4000428992,0.453163659429,0.0,0.453163659429
 09/14  13:00:00,14.809926652,2.25362142622,2.6562087026,0.0,4.9500482616,4.9500482616,0.453148007547,0.0,0.453148007547
 09/14  14:00:00,15.0244282569,2.25362142622,2.87071030748,0.0,4.9500482616,4.9500482616,0.45312165685,0.0,0.45312165685
 09/14  15:00:00,15.2336824388,2.25362142622,3.07996448936,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,15.4310519291,2.25362142622,3.27733397966,0.0,4.9500482616,4.9500482616,0.453135239974,0.0,0.453135239974
 09/14  17:00:00,10.2539232234,2.25362142622,2.50024817315,0.0,2.750026812,2.750026812,0.453123875673,0.0,0.453123875673
 09/14  18:00:00,8.02100444948,2.25362142622,1.91734548645,0.0,1.6500160872,2.2000214496,0.453105548224,0.0,0.453105548224
 09/14  19:00:00,8.24469641913,2.25362142622,1.37337078944,0.0,1.6500160872,2.2000214496,0.45310190562,0.0,0.45310190562
 09/14  20:00:00,8.66618989563,2.25362142622,0.809536295,0.0,1.1000107248,2.2000214496,0.453098998813,0.0,0.453098998813
 09/14  21:00:00,8.27087850719,2.25362142622,0.414224906563,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073738289,0.0,0.453073738289
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074953778,0.0,0.453074953778
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060333881,0.0,0.453060333881
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308019448,0.0,0.45308019448
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065617276,0.0,0.453065617276
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.65655091678,2.25362142622,0.349902678551,0.0,0.5500053624,2.2000214496,0.453062659209,0.0,0.453062659209
 09/15  07:00:00,6.87370950623,2.25362142622,0.00238387653803,0.0,1.6500160872,2.2000214496,0.790265187133,0.337172430347,0.453092756787
 09/15  08:00:00,12.8482733422,2.25362142622,0.694555392809,0.0,4.9500482616,4.9500482616,0.4531240724,0.0,0.4531240724
 09/15  09:00:00,13.4979496178,2.25362142622,1.34423166841,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,13.9404623813,2.25362142622,1.78674443191,0.0,4.9500482616,4.9500482616,0.453137334622,0.0,0.453137334622
 09/15  11:00:00,14.3293283886,2.25362142622,2.17561043918,0.0,4.9500482616,4.9500482616,0.453146820705,0.0,0.453146820705
 09/15  12:00:00,13.8614140706,2.25362142622,2.25770148353,0.0,4.9500482616,4.4000428992,0.453157445441,0.0,0.453157445441
 09/15  13:00:00,14.8752728779,2.25362142622,2.72155492849,0.0,4.9500482616,4.9500482616,0.88629598778,0.0,0.88629598778
 09/15  14:00:00,15.0704147858,2.25362142622,2.91669683634,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,15.2338264609,2.25362142622,3.08010851149,0.0,4.9500482616,4.9500482616,0.453104307122,0.0,0.453104307122
 09/15  16:00:00,15.3468377868,2.25362142622,3.19311983738,0.0,4.9500482616,4.9500482616,0.453128268019,0.0,0.453128268019
 09/15  17:00:00,10.1622333054,2.25362142622,2.40855825516,0.0,2.750026812,2.750026812,0.45312055714,0.0,0.45312055714
 09/15  18:00:00,7.9608121262,2.25362142622,1.85715316318,0.0,1.6500160872,2.2000214496,0.453104847391,0.0,0.453104847391
 09/15  19:00:00,8.21787455297,2.25362142622,1.34654892328,0.0,1.6500160872,2.2000214496,0.453103483331,0.0,0.453103483331
 09/15  20:00:00,8.80755030073,2.25362142622,0.950896700105,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,8.63931482786,2.25362142622,0.782661227231,0.0,1.1000107248,2.2000214496,0.453092906585,0.0,0.453092906585
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080097477,0.0,0.453080097477
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081255705,0.0,0.453081255705
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066733219,0.0,0.453066733219
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086617909,0.0,0.453086617909
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074362916,0.0,0.453074362916
 09/16  06:00:00,7.61688310604,2.25362142622,0.310234867818,0.0,0.5500053624,2.2000214496,0.460998912074,0.00792791607634,0.453070995997
 09/16  07:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,0.52636185907,0.50636185907,0.02
 09/16  08:00:00,6.76340308982,2.25362142622,0.109738764391,0.0,1.6500160872,2.750026812,0.453083711042,0.0,0.453083711042
 09/16  09:00:00,7.02026676146,2.25362142622,0.366602436029,0.0,1.6500160872,2.750026812,0.453104564568,0.0,0.453104564568
 09/16  10:00:00,7.33557178988,2.25362142622,0.681907464456,0.0,1.6500160872,2.750026812,0.453101794361,0.0,0.453101794361
 09/16  11:00:00,7.52656257013,2.25362142622,0.872898244707,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.84128114094,2.25362142622,0.837632902711,0.0,0.8250080436,1.9250187684,0.453108843742,0.0,0.453108843742
 09/16  13:00:00,5.94468964654,2.25362142622,0.941041408313,0.0,0.8250080436,1.9250187684,0.453096243148,0.0,0.453096243148
 09/16  14:00:00,6.0235601863,2.25362142622,1.01991194807,0.0,0.8250080436,1.9250187684,0.453098523158,0.0,0.453098523158
 09/16  15:00:00,6.10944540572,2.25362142622,1.10579716749,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,6.15597836564,2.25362142622,1.15233012741,0.0,0.8250080436,1.9250187684,0.453100040592,0.0,0.453100040592
 09/16  17:00:00,5.15626989653,2.25362142622,0.977629701905,0.0,0.2750026812,1.6500160872,0.453085842948,0.0,0.453085842948
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088647822,0.0,0.453088647822
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085040689,0.0,0.453085040689
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088372819,0.0,0.453088372819
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072248454,0.0,0.453072248454
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072128451,0.0,0.453072128451
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053412172,0.0,0.453053412172
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068824223,0.0,0.453068824223
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060710526,0.0,0.453060710526
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073945064,0.0,0.453073945064
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084787483,0.0,0.453084787483
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308668074,0.0,0.45308668074
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086265097,0.0,0.453086265097
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085890764,0.0,0.453085890764
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079344193,0.0,0.453079344193
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085421908,0.0,0.453085421908
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086889306,0.0,0.453086889306
 09/17  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085211055,0.0,0.453085211055
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083583993,0.0,0.453083583993
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062643114,0.0,0.453062643114
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079439518,0.0,0.453079439518
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064363499,0.0,0.453064363499
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308440213,0.0,0.45308440213
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077829458,0.0,0.453077829458
 09/18  06:00:00,7.35448874684,2.25362142622,0.0478405086091,0.0,0.5500053624,2.2000214496,0.0620524946006,0.0420524946006,0.02
 09/18  07:00:00,6.87669383655,2.25362142622,0.00536820686042,0.0,1.6500160872,2.2000214496,1.66295270919,1.20987182635,0.453080882847
 09/18  08:00:00,12.2934230851,2.25362142622,0.139705135645,0.0,4.9500482616,4.9500482616,0.468862179312,0.0157372414362,0.453124937876
 09/18  09:00:00,12.7504806636,2.25362142622,0.596762714168,0.0,4.9500482616,4.9500482616,0.453137514352,0.0,0.453137514352
 09/18  10:00:00,13.28750127,2.25362142622,1.1337833206,0.0,4.9500482616,4.9500482616,0.453135931662,0.0,0.453135931662
 09/18  11:00:00,13.7758809299,2.25362142622,1.62216298049,0.0,4.9500482616,4.9500482616,0.453147481041,0.0,0.453147481041
 09/18  12:00:00,13.4904334231,2.25362142622,1.88672083603,0.0,4.9500482616,4.4000428992,0.453156368989,0.0,0.453156368989
 09/18  13:00:00,14.5525660538,2.25362142622,2.39884810442,0.0,4.9500482616,4.9500482616,0.453143418266,0.0,0.453143418266
 09/18  14:00:00,14.8337103422,2.25362142622,2.67999239279,0.0,4.9500482616,4.9500482616,0.453128891954,0.0,0.453128891954
 09/18  15:00:00,14.9967712428,2.25362142622,2.84305329333,0.0,4.9500482616,4.9500482616,0.453111611945,0.0,0.453111611945
 09/18  16:00:00,14.9587063475,2.25362142622,2.80498839811,0.0,4.9500482616,4.9500482616,0.453129036012,0.0,0.453129036012
 09/18  17:00:00,9.89166844997,2.25362142622,2.13799339974,0.0,2.750026812,2.750026812,0.453108609779,0.0,0.453108609779
 09/18  18:00:00,7.86050991761,2.25362142622,1.75685095459,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,8.44719113938,2.25362142622,1.19203217636,0.0,1.6500160872,2.2000214496,0.453097169379,0.0,0.453097169379
 09/18  20:00:00,8.49667045741,2.25362142622,0.640016856781,0.0,1.1000107248,2.2000214496,0.453098468921,0.0,0.453098468921
 09/18  21:00:00,8.1671122518,2.25362142622,0.310458651176,0.0,1.1000107248,2.2000214496,0.45307954768,0.0,0.45307954768
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079541743,0.0,0.453079541743
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063705104,0.0,0.453063705104
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083826398,0.0,0.453083826398
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069509024,0.0,0.453069509024
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064334989,0.0,0.453064334989
 09/19  06:00:00,7.56157484268,2.25362142622,0.254926604453,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.982382240093,0.529282793619,0.453099446474
 09/19  08:00:00,12.7501767648,2.25362142622,0.596458815371,0.0,4.9500482616,4.9500482616,0.453124943689,0.0,0.453124943689
 09/19  09:00:00,13.3362913979,2.25362142622,1.1825734485,0.0,4.9500482616,4.9500482616,0.453131761521,0.0,0.453131761521
 09/19  10:00:00,13.9955668357,2.25362142622,1.84184888631,0.0,4.9500482616,4.9500482616,0.453135711689,0.0,0.453135711689
 09/19  11:00:00,14.5902560672,2.25362142622,2.43653811774,0.0,4.9500482616,4.9500482616,0.453139845241,0.0,0.453139845241
 09/19  12:00:00,14.2400421026,2.25362142622,2.63632951559,0.0,4.9500482616,4.4000428992,0.453156119859,0.0,0.453156119859
 09/19  13:00:00,15.3930175734,2.25362142622,3.23929962401,0.0,4.9500482616,4.9500482616,0.453144191209,0.0,0.453144191209
 09/19  14:00:00,15.2240016095,2.25362142622,3.07028366005,0.0,4.9500482616,4.9500482616,0.453131007054,0.0,0.453131007054
 09/19  15:00:00,15.1264375107,2.25362142622,2.97271956124,0.0,4.9500482616,4.9500482616,0.453113080991,0.0,0.453113080991
 09/19  16:00:00,15.2627954364,2.25362142622,3.10907748695,0.0,4.9500482616,4.9500482616,0.453134775654,0.0,0.453134775654
 09/19  17:00:00,10.1971016426,2.25362142622,2.44342659235,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,8.07144017643,2.25362142622,1.9677812134,0.0,1.6500160872,2.2000214496,0.453104610254,0.0,0.453104610254
 09/19  19:00:00,8.74803922304,2.25362142622,1.49288026002,0.0,1.6500160872,2.2000214496,0.453099440561,0.0,0.453099440561
 09/19  20:00:00,8.81754961529,2.25362142622,0.960896014662,0.0,1.1000107248,2.2000214496,0.453093231314,0.0,0.453093231314
 09/19  21:00:00,8.46155597104,2.25362142622,0.604902370411,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084036925,0.0,0.453084036925
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067747778,0.0,0.453067747778
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053392577,0.0,0.453053392577
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073653277,0.0,0.453073653277
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059364706,0.0,0.453059364706
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055631111,0.0,0.453055631111
 09/20  06:00:00,7.68265625606,2.25362142622,0.376008017829,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  07:00:00,6.94477701573,2.25362142622,0.0734513860324,0.0,1.6500160872,2.2000214496,0.46019805385,0.00710132189296,0.453096731957
 09/20  08:00:00,13.2374767317,2.25362142622,1.0837587823,0.0,4.9500482616,4.9500482616,0.453129434613,0.0,0.453129434613
 09/20  09:00:00,13.2895838166,2.25362142622,1.13586586713,0.0,4.9500482616,4.9500482616,0.4531020548,0.0,0.4531020548
 09/20  10:00:00,13.4037121365,2.25362142622,1.24999418708,0.0,4.9500482616,4.9500482616,0.453130668692,0.0,0.453130668692
 09/20  11:00:00,13.5522436943,2.25362142622,1.39852574487,0.0,4.9500482616,4.9500482616,0.45313580957,0.0,0.45313580957
 09/20  12:00:00,12.8856638385,2.25362142622,1.28195125151,0.0,4.9500482616,4.4000428992,0.453141771067,0.0,0.453141771067
 09/20  13:00:00,13.8817186525,2.25362142622,1.72800070308,0.0,4.9500482616,4.9500482616,0.453150624361,0.0,0.453150624361
 09/20  14:00:00,14.290342156,2.25362142622,2.1366242066,0.0,4.9500482616,4.9500482616,0.453127629983,0.0,0.453127629983
 09/20  15:00:00,14.7276336815,2.25362142622,2.57391573203,0.0,4.9500482616,4.9500482616,0.453119645298,0.0,0.453119645298
 09/20  16:00:00,15.0429345541,2.25362142622,2.88921660465,0.0,4.9500482616,4.9500482616,0.453092103473,0.0,0.453092103473
 09/20  17:00:00,9.6277018825,2.25362142622,1.87402683227,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/20  18:00:00,7.39869514403,2.25362142622,1.29503618101,0.0,1.6500160872,2.2000214496,0.453103648622,0.0,0.453103648622
 09/20  19:00:00,8.12084111457,2.25362142622,0.865682151543,0.0,1.6500160872,2.2000214496,0.453098131322,0.0,0.453098131322
 09/20  20:00:00,8.30430904753,2.25362142622,0.447655446901,0.0,1.1000107248,2.2000214496,0.453092837703,0.0,0.453092837703
 09/20  21:00:00,8.09406176606,2.25362142622,0.237408165437,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076556888,0.0,0.453076556888
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080924188,0.0,0.453080924188
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082459466,0.0,0.453082459466
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068267976,0.0,0.453068267976
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054029494,0.0,0.453054029494
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,7.56048568658,2.25362142622,0.253837448349,0.0,0.5500053624,2.2000214496,0.453086285138,0.0,0.453086285138
 09/21  07:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.861670057178,0.408593943007,0.453076114171
 09/21  08:00:00,12.6540889836,2.25362142622,0.50037103415,0.0,4.9500482616,4.9500482616,0.453087416167,0.0,0.453087416167
 09/21  09:00:00,12.9198615658,2.25362142622,0.7661436164,0.0,4.9500482616,4.9500482616,0.45311357843,0.0,0.45311357843
 09/21  10:00:00,12.9846404443,2.25362142622,0.830922494866,0.0,4.9500482616,4.9500482616,0.453090700398,0.0,0.453090700398
 09/21  11:00:00,13.0848333015,2.25362142622,0.931115352045,0.0,4.9500482616,4.9500482616,0.453125405453,0.0,0.453125405453
 09/21  12:00:00,12.4461881638,2.25362142622,0.842475576728,0.0,4.9500482616,4.4000428992,0.453132289081,0.0,0.453132289081
 09/21  13:00:00,13.1359470275,2.25362142622,0.982229078054,0.0,4.9500482616,4.9500482616,0.453150310594,0.0,0.453150310594
 09/21  14:00:00,13.1125989035,2.25362142622,0.958880954081,0.0,4.9500482616,4.9500482616,0.453097553381,0.0,0.453097553381
 09/21  15:00:00,13.284996564,2.25362142622,1.13127861454,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  16:00:00,13.513784518,2.25362142622,1.36006656858,0.0,4.9500482616,4.9500482616,0.45311364402,0.0,0.45311364402
 09/21  17:00:00,8.50573156432,2.25362142622,0.75205651409,0.0,2.750026812,2.750026812,0.453117898468,0.0,0.453117898468
 09/21  18:00:00,6.36375904714,2.25362142622,0.260100084113,0.0,1.6500160872,2.2000214496,0.453109428695,0.0,0.453109428695
 09/21  19:00:00,7.3674906296,2.25362142622,0.11233166657,0.0,1.6500160872,2.2000214496,0.453101225617,0.0,0.453101225617
 09/21  20:00:00,7.9015412117,2.25362142622,0.0448876110692,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,7.86132803116,2.25362142622,0.0046744305282,0.0,1.1000107248,2.2000214496,0.453089360122,0.0,0.453089360122
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077072961,0.0,0.453077072961
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061459037,0.0,0.453061459037
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081778864,0.0,0.453081778864
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067652322,0.0,0.453067652322
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305347993,0.0,0.45305347993
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,7.34930333216,2.25362142622,0.0426550939304,0.0,0.5500053624,2.2000214496,0.49522755262,0.0421408506189,0.453086702001
 09/22  07:00:00,6.87679010917,2.25362142622,0.00546447948098,0.0,1.6500160872,2.2000214496,1.78634568331,1.33326311591,0.453082567406
 09/22  08:00:00,12.1902579316,2.25362142622,0.0365399821948,0.0,4.9500482616,4.9500482616,0.485776780885,0.0326477043164,0.453129076568
 09/22  09:00:00,12.311383933,2.25362142622,0.157665983535,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  10:00:00,12.5073229846,2.25362142622,0.353605035157,0.0,4.9500482616,4.9500482616,0.453132109638,0.0,0.453132109638
 09/22  11:00:00,12.8007843553,2.25362142622,0.647066405921,0.0,4.9500482616,4.9500482616,0.453144526502,0.0,0.453144526502
 09/22  12:00:00,12.2741729239,2.25362142622,0.670460336866,0.0,4.9500482616,4.4000428992,0.4531469637,0.0,0.4531469637
 09/22  13:00:00,13.1852708774,2.25362142622,1.03155292793,0.0,4.9500482616,4.9500482616,0.886307902559,0.0,0.886307902559
 09/22  14:00:00,13.4073420039,2.25362142622,1.2536240545,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  15:00:00,13.5550079897,2.25362142622,1.40129004024,0.0,4.9500482616,4.9500482616,0.453113480395,0.0,0.453113480395
 09/22  16:00:00,13.6687224835,2.25362142622,1.51500453405,0.0,4.9500482616,4.9500482616,0.453140331516,0.0,0.453140331516
 09/22  17:00:00,8.66697063554,2.25362142622,0.913295585314,0.0,2.750026812,2.750026812,0.453120151499,0.0,0.453120151499
 09/22  18:00:00,6.61251512849,2.25362142622,0.508856165466,0.0,1.6500160872,2.2000214496,0.453109951858,0.0,0.453109951858
 09/22  19:00:00,7.46715397832,2.25362142622,0.211995015289,0.0,1.6500160872,2.2000214496,0.453100277702,0.0,0.453100277702
 09/22  20:00:00,7.87067527212,2.25362142622,0.0140216714887,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453094066306,0.0,0.453094066306
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081045041,0.0,0.453081045041
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065450663,0.0,0.453065450663
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308581131,0.0,0.45308581131
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071768931,0.0,0.453071768931
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057677646,0.0,0.453057677646
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,7.35276173497,2.25362142622,0.0461134967425,0.0,0.5500053624,2.2000214496,0.499139983928,0.046083630013,0.453056353915
 09/23  07:00:00,5.77733089584,2.25362142622,0.00601599094926,0.0,0.5500053624,2.2000214496,2.43109152734,1.97802656317,0.453064964168
 09/23  08:00:00,6.65635568961,2.25362142622,0.00269136418478,0.0,1.6500160872,2.750026812,0.115696200375,0.0956962003747,0.02
 09/23  09:00:00,6.65710173099,2.25362142622,0.00343740556358,0.0,1.6500160872,2.750026812,0.453111614287,0.0,0.453111614287
 09/23  10:00:00,6.71571659124,2.25362142622,0.0620522658085,0.0,1.6500160872,2.750026812,0.453108835062,0.0,0.453108835062
 09/23  11:00:00,6.7524094999,2.25362142622,0.0987451744778,0.0,1.6500160872,2.750026812,0.453115750298,0.0,0.453115750298
 09/23  12:00:00,5.17630557786,2.25362142622,0.172657339629,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  13:00:00,5.30921960506,2.25362142622,0.305571366831,0.0,0.8250080436,1.9250187684,0.453097355473,0.0,0.453097355473
 09/23  14:00:00,5.45414846678,2.25362142622,0.450500228553,0.0,0.8250080436,1.9250187684,0.453090259108,0.0,0.453090259108
 09/23  15:00:00,5.61030840067,2.25362142622,0.606660162448,0.0,0.8250080436,1.9250187684,0.453091249051,0.0,0.453091249051
 09/23  16:00:00,5.74712429955,2.25362142622,0.743476061324,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,4.84587755517,2.25362142622,0.667237360547,0.0,0.2750026812,1.6500160872,0.453082144863,0.0,0.453082144863
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085417132,0.0,0.453085417132
 09/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082518721,0.0,0.453082518721
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090251504,0.0,0.453090251504
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071903887,0.0,0.453071903887
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073061919,0.0,0.453073061919
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054366951,0.0,0.453054366951
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070190013,0.0,0.453070190013
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061275599,0.0,0.453061275599
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307625367,0.0,0.45307625367
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085772817,0.0,0.453085772817
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082787957,0.0,0.453082787957
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083225716,0.0,0.453083225716
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081525965,0.0,0.453081525965
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084427192,0.0,0.453084427192
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084638066,0.0,0.453084638066
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084000478,0.0,0.453084000478
 09/24  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082736793,0.0,0.453082736793
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089442653,0.0,0.453089442653
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070977691,0.0,0.453070977691
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085428469,0.0,0.453085428469
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071862335,0.0,0.453071862335
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057913209,0.0,0.453057913209
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308506419,0.0,0.45308506419
 09/25  06:00:00,7.35405557639,2.25362142622,0.0474073381594,0.0,0.5500053624,2.2000214496,0.495203178461,0.0421228778635,0.453080300597
 09/25  07:00:00,7.26066417871,2.25362142622,0.0055052156857,0.0,1.6500160872,2.2000214496,1.22098084999,1.20098084999,0.02
 09/25  08:00:00,12.313040341,2.25362142622,0.159322391578,0.0,4.9500482616,4.9500482616,0.473670243016,0.0205499626419,0.453120280374
 09/25  09:00:00,12.9312637039,2.25362142622,0.777545754448,0.0,4.9500482616,4.9500482616,0.453136359511,0.0,0.453136359511
 09/25  10:00:00,13.7773488659,2.25362142622,1.62363091647,0.0,4.9500482616,4.9500482616,0.453134559515,0.0,0.453134559515
 09/25  11:00:00,14.3511810225,2.25362142622,2.19746307309,0.0,4.9500482616,4.9500482616,0.453142082947,0.0,0.453142082947
 09/25  12:00:00,13.8848678632,2.25362142622,2.28115527614,0.0,4.9500482616,4.4000428992,0.45315848154,0.0,0.45315848154
 09/25  13:00:00,14.9717582566,2.25362142622,2.81804030717,0.0,4.9500482616,4.9500482616,0.453147590718,0.0,0.453147590718
 09/25  14:00:00,15.264678556,2.25362142622,3.11096060657,0.0,4.9500482616,4.9500482616,0.453121321422,0.0,0.453121321422
 09/25  15:00:00,15.4475132071,2.25362142622,3.29379525765,0.0,4.9500482616,4.9500482616,0.453104925294,0.0,0.453104925294
 09/25  16:00:00,15.5606684818,2.25362142622,3.40695053236,0.0,4.9500482616,4.9500482616,0.453146007736,0.0,0.453146007736
 09/25  17:00:00,10.396234118,2.25362142622,2.6425590678,0.0,2.750026812,2.750026812,0.453121150199,0.0,0.453121150199
 09/25  18:00:00,8.15875167191,2.25362142622,2.05509270888,0.0,1.6500160872,2.2000214496,0.453103888407,0.0,0.453103888407
 09/25  19:00:00,9.04056147312,2.25362142622,1.40156917676,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,8.63602186431,2.25362142622,0.779368263684,0.0,1.1000107248,2.2000214496,0.453102055478,0.0,0.453102055478
 09/25  21:00:00,8.27263296653,2.25362142622,0.415979365901,0.0,1.1000107248,2.2000214496,0.453088923077,0.0,0.453088923077
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085629985,0.0,0.453085629985
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070145227,0.0,0.453070145227
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056260849,0.0,0.453056260849
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076969108,0.0,0.453076969108
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069611138,0.0,0.453069611138
 09/26  06:00:00,7.53750171112,2.25362142622,0.230853472892,0.0,0.5500053624,2.2000214496,0.453064972422,0.0,0.453064972422
 09/26  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.779958934831,0.759958934831,0.02
 09/26  08:00:00,12.5712647043,2.25362142622,0.41754675484,0.0,4.9500482616,4.9500482616,0.453131636232,0.0,0.453131636232
 09/26  09:00:00,13.4606671266,2.25362142622,1.3069491772,0.0,4.9500482616,4.9500482616,0.45313157513,0.0,0.45313157513
 09/26  10:00:00,14.3100301772,2.25362142622,2.1563122278,0.0,4.9500482616,4.9500482616,0.453141187431,0.0,0.453141187431
 09/26  11:00:00,14.9100848469,2.25362142622,2.75636689748,0.0,4.9500482616,4.9500482616,0.453150921141,0.0,0.453150921141
 09/26  12:00:00,14.3766042554,2.25362142622,2.77289166838,0.0,4.9500482616,4.4000428992,0.453160343727,0.0,0.453160343727
 09/26  13:00:00,15.3951169016,2.25362142622,3.24139895214,0.0,4.9500482616,4.9500482616,0.453154583255,0.0,0.453154583255
 09/26  14:00:00,15.663309808,2.25362142622,3.50959185857,0.0,4.9500482616,4.9500482616,0.453131388848,0.0,0.453131388848
 09/26  15:00:00,15.8375244864,2.25362142622,3.683806537,0.0,4.9500482616,4.9500482616,0.45309251786,0.0,0.45309251786
 09/26  16:00:00,15.9190924648,2.25362142622,3.76537451535,0.0,4.9500482616,4.9500482616,0.453133874141,0.0,0.453133874141
 09/26  17:00:00,10.4568892918,2.25362142622,2.70321424161,0.0,2.750026812,2.750026812,0.4531133719,0.0,0.4531133719
 09/26  18:00:00,8.12623689832,2.25362142622,2.02257793529,0.0,1.6500160872,2.2000214496,0.453103467112,0.0,0.453103467112
 09/26  19:00:00,9.11289925719,2.25362142622,1.47390696083,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,8.84437430485,2.25362142622,0.987720704222,0.0,1.1000107248,2.2000214496,0.453094249313,0.0,0.453094249313
 09/26  21:00:00,8.57540004083,2.25362142622,0.718746440202,0.0,1.1000107248,2.2000214496,0.453089948977,0.0,0.453089948977
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307492699,0.0,0.45307492699
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059717847,0.0,0.453059717847
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080487137,0.0,0.453080487137
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066712577,0.0,0.453066712577
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059385221,0.0,0.453059385221
 09/27  06:00:00,8.14407353444,2.25362142622,0.837425296215,0.0,0.5500053624,2.2000214496,0.453054873796,0.0,0.453054873796
 09/27  07:00:00,7.64247099218,2.25362142622,0.38731202915,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  08:00:00,13.6366004346,2.25362142622,1.48288248519,0.0,4.9500482616,4.9500482616,0.453121530049,0.0,0.453121530049
 09/27  09:00:00,14.1113716288,2.25362142622,1.95765367937,0.0,4.9500482616,4.9500482616,0.453135149289,0.0,0.453135149289
 09/27  10:00:00,14.3811958061,2.25362142622,2.22747785666,0.0,4.9500482616,4.9500482616,0.453098294967,0.0,0.453098294967
 09/27  11:00:00,14.7653556767,2.25362142622,2.61163772732,0.0,4.9500482616,4.9500482616,0.453152994898,0.0,0.453152994898
 09/27  12:00:00,14.630877484,2.25362142622,3.02716489696,0.0,4.9500482616,4.4000428992,0.453158365279,0.0,0.453158365279
 09/27  13:00:00,15.9410826373,2.25362142622,3.78736468786,0.0,4.9500482616,4.9500482616,0.453146760079,0.0,0.453146760079
 09/27  14:00:00,16.1007518882,2.25362142622,3.94703393882,0.0,4.9500482616,4.9500482616,0.45312418609,0.0,0.45312418609
 09/27  15:00:00,16.0604053082,2.25362142622,3.90668735873,0.0,4.9500482616,4.9500482616,0.453085699065,0.0,0.453085699065
 09/27  16:00:00,16.1734397198,2.25362142622,4.0197217704,0.0,4.9500482616,4.9500482616,0.453127439076,0.0,0.453127439076
 09/27  17:00:00,10.865244042,2.25362142622,3.11156899175,0.0,2.750026812,2.750026812,0.453116973358,0.0,0.453116973358
 09/27  18:00:00,8.5567142826,2.25362142622,2.45305531958,0.0,1.6500160872,2.2000214496,0.453108242126,0.0,0.453108242126
 09/27  19:00:00,9.59687008455,2.25362142622,1.95787778819,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,9.45983002536,2.25362142622,1.60317642474,0.0,1.1000107248,2.2000214496,0.453095443826,0.0,0.453095443826
 09/27  21:00:00,9.193677402,2.25362142622,1.33702380138,0.0,1.1000107248,2.2000214496,0.453084634293,0.0,0.453084634293
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308732728,0.0,0.45308732728
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054650596,0.0,0.453054650596
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075542638,0.0,0.453075542638
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306182667,0.0,0.45306182667
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
