Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090778294,0.0,0.453090778294
 09/28  06:00:00,8.11606955715,2.25362142622,0.809421318923,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,7.55477846732,2.25362142622,0.299619504291,0.0,1.6500160872,2.2000214496,0.45309520577,0.0,0.45309520577
 09/28  08:00:00,13.910944634,2.25362142622,1.75722668459,0.0,4.9500482616,4.9500482616,0.453125997659,0.0,0.453125997659
 09/28  09:00:00,14.8303583291,2.25362142622,2.67664037964,0.0,4.9500482616,4.9500482616,0.45313915004,0.0,0.45313915004
 09/28  10:00:00,15.3653684879,2.25362142622,3.21165053844,0.0,4.9500482616,4.9500482616,0.453136111472,0.0,0.453136111472
 09/28  11:00:00,15.8277615489,2.25362142622,3.67404359952,0.0,4.9500482616,4.9500482616,0.453150432441,0.0,0.453150432441
 09/28  12:00:00,15.239636015,2.25362142622,3.63592342794,0.0,4.9500482616,4.4000428992,0.453159875245,0.0,0.453159875245
 09/28  13:00:00,16.3049816579,2.25362142622,4.15126370844,0.0,4.9500482616,4.9500482616,0.453144626413,0.0,0.453144626413
 09/28  14:00:00,16.7120989746,2.25362142622,4.55838102517,0.0,4.9500482616,4.9500482616,0.453122581481,0.0,0.453122581481
 09/28  15:00:00,17.0075066855,2.25362142622,4.85378873611,0.0,4.9500482616,4.9500482616,0.453084393284,0.0,0.453084393284
 09/28  16:00:00,16.9833290494,2.25362142622,4.82961109998,0.0,4.9500482616,4.9500482616,0.453126579783,0.0,0.453126579783
 09/28  17:00:00,11.2833935843,2.25362142622,3.52971853412,0.0,2.750026812,2.750026812,0.453118661568,0.0,0.453118661568
 09/28  18:00:00,9.0155403393,2.25362142622,2.91188137627,0.0,1.6500160872,2.2000214496,0.453101059982,0.0,0.453101059982
 09/28  19:00:00,10.104180351,2.25362142622,2.46518805466,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,9.84370879836,2.25362142622,1.98705519773,0.0,1.1000107248,2.2000214496,0.453102845216,0.0,0.453102845216
 09/28  21:00:00,9.59605503033,2.25362142622,1.73940142971,0.0,1.1000107248,2.2000214496,0.453084813011,0.0,0.453084813011
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068733544,0.0,0.453068733544
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054972416,0.0,0.453054972416
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075947967,0.0,0.453075947967
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062309529,0.0,0.453062309529
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091374513,0.0,0.453091374513
 09/29  06:00:00,8.9873681483,2.25362142622,1.68071991008,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,8.57503851005,2.25362142622,1.31987954702,0.0,1.6500160872,2.2000214496,0.453095947711,0.0,0.453095947711
 09/29  08:00:00,14.8173940882,2.25362142622,2.66367613881,0.0,4.9500482616,4.9500482616,0.453118169581,0.0,0.453118169581
 09/29  09:00:00,15.1061821735,2.25362142622,2.95246422408,0.0,4.9500482616,4.9500482616,0.453118865142,0.0,0.453118865142
 09/29  10:00:00,15.2032158472,2.25362142622,3.04949789779,0.0,4.9500482616,4.9500482616,0.453096598423,0.0,0.453096598423
 09/29  11:00:00,15.2428045373,2.25362142622,3.08908658788,0.0,4.9500482616,4.9500482616,0.453151145847,0.0,0.453151145847
 09/29  12:00:00,14.3411436034,2.25362142622,2.73743101636,0.0,4.9500482616,4.4000428992,0.453119652837,0.0,0.453119652837
 09/29  13:00:00,15.0078972165,2.25362142622,2.85417926711,0.0,4.9500482616,4.9500482616,0.453148239379,0.0,0.453148239379
 09/29  14:00:00,14.910837646,2.25362142622,2.75711969659,0.0,4.9500482616,4.9500482616,0.453126661037,0.0,0.453126661037
 09/29  15:00:00,14.6288362203,2.25362142622,2.47511827087,0.0,4.9500482616,4.9500482616,0.453088797184,0.0,0.453088797184
 09/29  16:00:00,14.1446364444,2.25362142622,1.99091849493,0.0,4.9500482616,4.9500482616,0.453130455713,0.0,0.453130455713
 09/29  17:00:00,8.55193918223,2.25362142622,0.798264132008,0.0,2.750026812,2.750026812,0.453099999964,0.0,0.453099999964
 09/29  18:00:00,6.38456137156,2.25362142622,0.280902408532,0.0,1.6500160872,2.2000214496,0.453090452748,0.0,0.453090452748
 09/29  19:00:00,7.75693394982,2.25362142622,0.117941653456,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.87544066823,2.25362142622,0.0187870676045,0.0,1.1000107248,2.2000214496,0.453079135322,0.0,0.453079135322
 09/29  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453089005885,0.0,0.453089005885
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074408915,0.0,0.453074408915
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060765655,0.0,0.453060765655
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081786832,0.0,0.453081786832
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068245156,0.0,0.453068245156
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061227151,0.0,0.453061227151
 09/30  06:00:00,7.35964149287,2.25362142622,0.052993254643,0.0,0.5500053624,2.2000214496,0.49712766634,0.0440706216482,0.453057044692
 09/30  07:00:00,6.16093863663,2.25362142622,0.0057903984014,0.0,0.5500053624,2.2000214496,0.196418682322,0.176418682322,0.02
 09/30  08:00:00,6.65619181584,2.25362142622,0.00252749040926,0.0,1.6500160872,2.750026812,0.453081390637,0.0,0.453081390637
 09/30  09:00:00,6.6559354012,2.25362142622,0.00227107576824,0.0,1.6500160872,2.750026812,0.453110303873,0.0,0.453110303873
 09/30  10:00:00,6.68726561076,2.25362142622,0.033601285332,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  11:00:00,6.69260165297,2.25362142622,0.0389373275407,0.0,1.6500160872,2.750026812,0.453111755968,0.0,0.453111755968
 09/30  12:00:00,5.06474239259,2.25362142622,0.0610941543632,0.0,0.8250080436,1.9250187684,0.45310751194,0.0,0.45310751194
 09/30  13:00:00,5.15877043092,2.25362142622,0.155122192696,0.0,0.8250080436,1.9250187684,0.453110472739,0.0,0.453110472739
 09/30  14:00:00,5.22075899555,2.25362142622,0.217110757326,0.0,0.8250080436,1.9250187684,0.453071398217,0.0,0.453071398217
 09/30  15:00:00,5.28070092278,2.25362142622,0.277052684549,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,5.30465363246,2.25362142622,0.30100539423,0.0,0.8250080436,1.9250187684,0.453094906976,0.0,0.453094906976
 09/30  17:00:00,4.38821365318,2.25362142622,0.209573458548,0.0,0.2750026812,1.6500160872,0.453086214844,0.0,0.453086214844
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090396805,0.0,0.453090396805
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133211,0.0,0.453085133211
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081262525,0.0,0.453081262525
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066126221,0.0,0.453066126221
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084420997,0.0,0.453084420997
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066658951,0.0,0.453066658951
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082880708,0.0,0.453082880708
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074138809,0.0,0.453074138809
 10/01  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056007218,0.0,0.453056007218
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085683722,0.0,0.453085683722
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054484128,0.0,0.453054484128
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083469781,0.0,0.453083469781
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083041273,0.0,0.453083041273
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308561816,0.0,0.45308561816
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083224468,0.0,0.453083224468
 10/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065461165,0.0,0.453065461165
 10/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083262222,0.0,0.453083262222
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074985937,0.0,0.453074985937
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054855592,0.0,0.453054855592
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071921539,0.0,0.453071921539
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058988692,0.0,0.453058988692
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080195219,0.0,0.453080195219
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076457752,0.0,0.453076457752
 10/02  06:00:00,7.38518158083,2.25362142622,0.0785333426031,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  07:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.897462934045,0.444371558976,0.453091375069
 10/02  08:00:00,12.9924151348,2.25362142622,0.838697185354,0.0,4.9500482616,4.9500482616,0.459549878702,0.00642203132566,0.453127847376
 10/02  09:00:00,13.9170711938,2.25362142622,1.76335324439,0.0,4.9500482616,4.9500482616,0.453135517181,0.0,0.453135517181
 10/02  10:00:00,14.2280610758,2.25362142622,2.07434312642,0.0,4.9500482616,4.9500482616,0.453101113193,0.0,0.453101113193
 10/02  11:00:00,14.7328331282,2.25362142622,2.57911517874,0.0,4.9500482616,4.9500482616,0.453151945334,0.0,0.453151945334
 10/02  12:00:00,14.3590761651,2.25362142622,2.75536357812,0.0,4.9500482616,4.4000428992,0.453170179722,0.0,0.453170179722
 10/02  13:00:00,15.6845075489,2.25362142622,3.53078959949,0.0,4.9500482616,4.9500482616,0.453165898833,0.0,0.453165898833
 10/02  14:00:00,16.0373089479,2.25362142622,3.88359099845,0.0,4.9500482616,4.9500482616,0.453119432591,0.0,0.453119432591
 10/02  15:00:00,16.0361734685,2.25362142622,3.88245551906,0.0,4.9500482616,4.9500482616,0.453132750668,0.0,0.453132750668
 10/02  16:00:00,16.1049653931,2.25362142622,3.95124744369,0.0,4.9500482616,4.9500482616,0.453146495801,0.0,0.453146495801
 10/02  17:00:00,10.6938016813,2.25362142622,2.94012663111,0.0,2.750026812,2.750026812,0.453116036736,0.0,0.453116036736
 10/02  18:00:00,8.43468121252,2.25362142622,2.33102224949,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,9.76289581337,2.25362142622,1.74007018367,0.0,1.6500160872,2.2000214496,0.453105004058,0.0,0.453105004058
 10/02  20:00:00,9.19519155659,2.25362142622,1.33853795597,0.0,1.1000107248,2.2000214496,0.453099570118,0.0,0.453099570118
 10/02  21:00:00,8.8995119741,2.25362142622,1.04285837348,0.0,1.1000107248,2.2000214496,0.453091448742,0.0,0.453091448742
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074059825,0.0,0.453074059825
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060650613,0.0,0.453060650613
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081949798,0.0,0.453081949798
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068646995,0.0,0.453068646995
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063469411,0.0,0.453063469411
 10/03  06:00:00,7.84893796895,2.25362142622,0.542289730724,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,7.35805467092,2.25362142622,0.102895707897,0.0,1.6500160872,2.2000214496,0.536209239081,0.083140766093,0.453068472988
 10/03  08:00:00,13.6020045718,2.25362142622,1.44828662239,0.0,4.9500482616,4.9500482616,0.45313547535,0.0,0.45313547535
 10/03  09:00:00,14.3983188629,2.25362142622,2.24460091349,0.0,4.9500482616,4.9500482616,0.453137013331,0.0,0.453137013331
 10/03  10:00:00,14.9913790622,2.25362142622,2.83766111278,0.0,4.9500482616,4.9500482616,0.453128203235,0.0,0.453128203235
 10/03  11:00:00,15.3784507585,2.25362142622,3.22473280909,0.0,4.9500482616,4.9500482616,0.45313131922,0.0,0.45313131922
 10/03  12:00:00,14.9538863774,2.25362142622,3.35017379041,0.0,4.9500482616,4.4000428992,0.45316562154,0.0,0.45316562154
 10/03  13:00:00,15.8586070734,2.25362142622,3.70488912396,0.0,4.9500482616,4.9500482616,0.453162303894,0.0,0.453162303894
 10/03  14:00:00,16.3059563505,2.25362142622,4.15223840109,0.0,4.9500482616,4.9500482616,0.453126557907,0.0,0.453126557907
 10/03  15:00:00,16.4623598918,2.25362142622,4.3086419424,0.0,4.9500482616,4.9500482616,0.453126993205,0.0,0.453126993205
 10/03  16:00:00,16.4285962225,2.25362142622,4.2748782731,0.0,4.9500482616,4.9500482616,0.453119369832,0.0,0.453119369832
 10/03  17:00:00,10.9840289974,2.25362142622,3.23035394717,0.0,2.750026812,2.750026812,0.453113953548,0.0,0.453113953548
 10/03  18:00:00,8.67557296941,2.25362142622,2.57191400639,0.0,1.6500160872,2.2000214496,0.453112885516,0.0,0.453112885516
 10/03  19:00:00,10.0523689251,2.25362142622,2.02954329538,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  20:00:00,9.44893366779,2.25362142622,1.59228006716,0.0,1.1000107248,2.2000214496,0.453100937044,0.0,0.453100937044
 10/03  21:00:00,9.22940504233,2.25362142622,1.37275144171,0.0,1.1000107248,2.2000214496,0.453083700889,0.0,0.453083700889
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086838493,0.0,0.453086838493
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054670802,0.0,0.453054670802
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076088693,0.0,0.453076088693
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062848544,0.0,0.453062848544
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056219016,0.0,0.453056219016
 10/04  06:00:00,8.30486955744,2.25362142622,0.998221319209,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,7.77492226064,2.25362142622,0.519763297611,0.0,1.6500160872,2.2000214496,0.453097863008,0.0,0.453097863008
 10/04  08:00:00,14.1530426296,2.25362142622,1.99932468015,0.0,4.9500482616,4.9500482616,0.453122125159,0.0,0.453122125159
 10/04  09:00:00,14.904546486,2.25362142622,2.75082853653,0.0,4.9500482616,4.9500482616,0.453136373497,0.0,0.453136373497
 10/04  10:00:00,15.4148689669,2.25362142622,3.26115101744,0.0,4.9500482616,4.9500482616,0.453142307765,0.0,0.453142307765
 10/04  11:00:00,15.8003077684,2.25362142622,3.64658981893,0.0,4.9500482616,4.9500482616,0.453144770103,0.0,0.453144770103
 10/04  12:00:00,15.0421997188,2.25362142622,3.43848713175,0.0,4.9500482616,4.4000428992,0.453156119388,0.0,0.453156119388
 10/04  13:00:00,15.2663477132,2.25362142622,3.11262976378,0.0,4.9500482616,4.9500482616,0.453165937124,0.0,0.453165937124
 10/04  14:00:00,14.8850336857,2.25362142622,2.73131573625,0.0,4.9500482616,4.9500482616,0.453131367291,0.0,0.453131367291
 10/04  15:00:00,14.697355197,2.25362142622,2.54363724756,0.0,4.9500482616,4.9500482616,0.453131685937,0.0,0.453131685937
 10/04  16:00:00,14.6876506009,2.25362142622,2.53393265146,0.0,4.9500482616,4.9500482616,0.453127133789,0.0,0.453127133789
 10/04  17:00:00,9.48879518086,2.25362142622,1.73512013064,0.0,2.750026812,2.750026812,0.453100745339,0.0,0.453100745339
 10/04  18:00:00,7.53354449695,2.25362142622,1.42988553392,0.0,1.6500160872,2.2000214496,0.453073286334,0.0,0.453073286334
 10/04  19:00:00,9.33744906738,2.25362142622,1.31462343768,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,8.98069139038,2.25362142622,1.12403778975,0.0,1.1000107248,2.2000214496,0.453064350992,0.0,0.453064350992
 10/04  21:00:00,8.82723130173,2.25362142622,0.970577701105,0.0,1.1000107248,2.2000214496,0.45308051762,0.0,0.45308051762
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086590062,0.0,0.453086590062
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305449861,0.0,0.45305449861
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307600903,0.0,0.45307600903
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081644123,0.0,0.453081644123
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091103911,0.0,0.453091103911
 10/05  06:00:00,7.83012025454,2.25362142622,0.523472016313,0.0,0.5500053624,2.2000214496,0.453087451976,0.0,0.453087451976
 10/05  07:00:00,7.29006720847,2.25362142622,0.0349082454438,0.0,1.6500160872,2.2000214496,0.0837752610703,0.0637752610703,0.02
 10/05  08:00:00,13.1340091891,2.25362142622,0.98029123964,0.0,4.9500482616,4.9500482616,0.453131433943,0.0,0.453131433943
 10/05  09:00:00,13.3461726353,2.25362142622,1.19245468586,0.0,4.9500482616,4.9500482616,0.453135841043,0.0,0.453135841043
 10/05  10:00:00,13.4697265874,2.25362142622,1.31600863795,0.0,4.9500482616,4.9500482616,0.453116867794,0.0,0.453116867794
 10/05  11:00:00,13.6514096366,2.25362142622,1.49769168713,0.0,4.9500482616,4.9500482616,0.453144441454,0.0,0.453144441454
 10/05  12:00:00,13.0732702525,2.25362142622,1.46955766551,0.0,4.9500482616,4.4000428992,0.453152676365,0.0,0.453152676365
 10/05  13:00:00,14.3325651596,2.25362142622,2.17884721014,0.0,4.9500482616,4.9500482616,0.453156411901,0.0,0.453156411901
 10/05  14:00:00,14.6312059922,2.25362142622,2.47748804279,0.0,4.9500482616,4.9500482616,0.453139830431,0.0,0.453139830431
 10/05  15:00:00,14.8254340079,2.25362142622,2.67171605845,0.0,4.9500482616,4.9500482616,0.453099716718,0.0,0.453099716718
 10/05  16:00:00,14.8178755994,2.25362142622,2.66415764993,0.0,4.9500482616,4.9500482616,0.453139944516,0.0,0.453139944516
 10/05  17:00:00,9.38834562209,2.25362142622,1.63467057186,0.0,2.750026812,2.750026812,0.453120578097,0.0,0.453120578097
 10/05  18:00:00,7.07018102519,2.25362142622,0.966522062164,0.0,1.6500160872,2.2000214496,0.453107302017,0.0,0.453107302017
 10/05  19:00:00,8.48699924728,2.25362142622,0.464173617591,0.0,1.6500160872,2.2000214496,0.260865695726,0.0,0.260865695726
 10/05  20:00:00,8.0305532865,2.25362142622,0.173899685878,0.0,1.1000107248,2.2000214496,0.212144194897,0.0,0.212144194897
 10/05  21:00:00,7.90945014622,2.25362142622,0.0527965455954,0.0,1.1000107248,2.2000214496,0.453086357358,0.0,0.453086357358
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073440033,0.0,0.453073440033
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060266413,0.0,0.453060266413
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081820064,0.0,0.453081820064
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068764529,0.0,0.453068764529
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058032839,0.0,0.453058032839
 10/06  06:00:00,7.35146892113,2.25362142622,0.0448206829058,0.0,0.5500053624,2.2000214496,0.49530144906,0.0422445320476,0.453056917013
 10/06  07:00:00,7.26094372079,2.25362142622,0.00578475776078,0.0,1.6500160872,2.2000214496,1.20688638653,1.18688638653,0.02
 10/06  08:00:00,12.2632958331,2.25362142622,0.109577883717,0.0,4.9500482616,4.9500482616,0.485225707338,0.0321142246617,0.453111482677
 10/06  09:00:00,12.6548401478,2.25362142622,0.501122198368,0.0,4.9500482616,4.9500482616,0.453131107091,0.0,0.453131107091
 10/06  10:00:00,13.3234144497,2.25362142622,1.16969650028,0.0,4.9500482616,4.9500482616,0.453134641638,0.0,0.453134641638
 10/06  11:00:00,13.9656518716,2.25362142622,1.8119339222,0.0,4.9500482616,4.9500482616,0.45315427951,0.0,0.45315427951
 10/06  12:00:00,13.5963684833,2.25362142622,1.9926558963,0.0,4.9500482616,4.4000428992,0.453154830187,0.0,0.453154830187
 10/06  13:00:00,14.7141995177,2.25362142622,2.56048156824,0.0,4.9500482616,4.9500482616,0.453149837229,0.0,0.453149837229
 10/06  14:00:00,15.0668334071,2.25362142622,2.91311545768,0.0,4.9500482616,4.9500482616,0.453146497406,0.0,0.453146497406
 10/06  15:00:00,15.2557545905,2.25362142622,3.1020366411,0.0,4.9500482616,4.9500482616,0.453096171177,0.0,0.453096171177
 10/06  16:00:00,15.1630763176,2.25362142622,3.00935836816,0.0,4.9500482616,4.9500482616,0.453129436615,0.0,0.453129436615
 10/06  17:00:00,9.76833798935,2.25362142622,2.01466293912,0.0,2.750026812,2.750026812,0.453114727062,0.0,0.453114727062
 10/06  18:00:00,7.44927694699,2.25362142622,1.34561798397,0.0,1.6500160872,2.2000214496,0.453108659249,0.0,0.453108659249
 10/06  19:00:00,8.90943732469,2.25362142622,0.886611694996,0.0,1.6500160872,2.2000214496,0.453098539999,0.0,0.453098539999
 10/06  20:00:00,8.40323368319,2.25362142622,0.546580082566,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,8.33525510238,2.25362142622,0.478601501752,0.0,1.1000107248,2.2000214496,0.453062856044,0.0,0.453062856044
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085277764,0.0,0.453085277764
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072272984,0.0,0.453072272984
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059202936,0.0,0.453059202936
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080869668,0.0,0.453080869668
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067895547,0.0,0.453067895547
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.54193451707,2.25362142622,0.235286278841,0.0,0.5500053624,2.2000214496,0.453068352135,0.0,0.453068352135
 10/07  07:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,0.750307315462,0.297227999169,0.453079316293
 10/07  08:00:00,6.65756891026,2.25362142622,0.0039045848348,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  09:00:00,6.66803526702,2.25362142622,0.0143709415931,0.0,1.6500160872,2.750026812,0.453084283594,0.0,0.453084283594
 10/07  10:00:00,6.67290276943,2.25362142622,0.0192384439983,0.0,1.6500160872,2.750026812,0.45309512234,0.0,0.45309512234
 10/07  11:00:00,6.71425638477,2.25362142622,0.0605920593418,0.0,1.6500160872,2.750026812,0.453105002533,0.0,0.453105002533
 10/07  12:00:00,5.0919467247,2.25362142622,0.0882984864729,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  13:00:00,5.19851287339,2.25362142622,0.194864635161,0.0,0.8250080436,1.9250187684,0.453107117003,0.0,0.453107117003
 10/07  14:00:00,5.22558779813,2.25362142622,0.2219395599,0.0,0.8250080436,1.9250187684,0.453082197316,0.0,0.453082197316
 10/07  15:00:00,5.3141597825,2.25362142622,0.310511544273,0.0,0.8250080436,1.9250187684,0.453067246178,0.0,0.453067246178
 10/07  16:00:00,5.41763884359,2.25362142622,0.413990605364,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  17:00:00,4.47551349666,2.25362142622,0.296873302035,0.0,0.2750026812,1.6500160872,0.453085394844,0.0,0.453085394844
 10/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089340118,0.0,0.453089340118
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088008356,0.0,0.453088008356
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077872454,0.0,0.453077872454
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062392239,0.0,0.453062392239
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084038809,0.0,0.453084038809
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065923441,0.0,0.453065923441
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082667729,0.0,0.453082667729
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073719325,0.0,0.453073719325
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056916366,0.0,0.453056916366
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087173155,0.0,0.453087173155
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081004341,0.0,0.453081004341
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082222201,0.0,0.453082222201
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096276242,0.0,0.453096276242
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074068312,0.0,0.453074068312
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072226275,0.0,0.453072226275
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081176425,0.0,0.453081176425
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080894475,0.0,0.453080894475
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076334895,0.0,0.453076334895
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061633402,0.0,0.453061633402
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078401258,0.0,0.453078401258
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061134443,0.0,0.453061134443
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077984406,0.0,0.453077984406
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063127317,0.0,0.453063127317
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052336642,0.0,0.453052336642
 10/09  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069232616,0.0,0.453069232616
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076420673,0.0,0.453076420673
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307467403,0.0,0.45307467403
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065087539,0.0,0.453065087539
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065738457,0.0,0.453065738457
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083880057,0.0,0.453083880057
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066649131,0.0,0.453066649131
 10/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085076527,0.0,0.453085076527
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066243694,0.0,0.453066243694
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058203358,0.0,0.453058203358
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074800686,0.0,0.453074800686
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059837294,0.0,0.453059837294
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308181104,0.0,0.45308181104
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069099248,0.0,0.453069099248
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  06:00:00,7.3744416737,2.25362142622,0.0677934354713,0.0,0.5500053624,2.2000214496,0.453082108756,0.0,0.453082108756
 10/10  07:00:00,7.64371048048,2.25362142622,0.00471818411939,0.0,1.6500160872,2.2000214496,0.96001644826,0.506918313668,0.453098134592
 10/10  08:00:00,12.1925283386,2.25362142622,0.0388103891628,0.0,4.9500482616,4.9500482616,0.45311911439,0.0,0.45311911439
 10/10  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453100140105,0.0,0.453100140105
 10/10  10:00:00,12.3376827743,2.25362142622,0.183964824835,0.0,4.9500482616,4.9500482616,0.453140025159,0.0,0.453140025159
 10/10  11:00:00,12.5272018915,2.25362142622,0.373483942042,0.0,4.9500482616,4.9500482616,0.45315448505,0.0,0.45315448505
 10/10  12:00:00,11.8667820902,2.25362142622,0.263069503217,0.0,4.9500482616,4.4000428992,0.453139567979,0.0,0.453139567979
 10/10  13:00:00,12.9235340781,2.25362142622,0.769816128665,0.0,4.9500482616,4.9500482616,0.453108192359,0.0,0.453108192359
 10/10  14:00:00,13.1476769613,2.25362142622,0.99395901183,0.0,4.9500482616,4.9500482616,0.453135168409,0.0,0.453135168409
 10/10  15:00:00,13.3181443947,2.25362142622,1.16442644524,0.0,4.9500482616,4.9500482616,0.453099382593,0.0,0.453099382593
 10/10  16:00:00,13.4120765864,2.25362142622,1.25835863694,0.0,4.9500482616,4.9500482616,0.453102162352,0.0,0.453102162352
 10/10  17:00:00,8.11306916427,2.25362142622,0.359394114046,0.0,2.750026812,2.750026812,0.453088712217,0.0,0.453088712217
 10/10  18:00:00,6.12360566079,2.25362142622,0.0199466977668,0.0,1.6500160872,2.2000214496,0.0313179381335,0.0113179381335,0.02
 10/10  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453091486073,0.0,0.453091486073
 10/10  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453088963668,0.0,0.453088963668
 10/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091434682,0.0,0.453091434682
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074753739,0.0,0.453074753739
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062036525,0.0,0.453062036525
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084085803,0.0,0.453084085803
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071469658,0.0,0.453071469658
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068780174,0.0,0.453068780174
 10/11  06:00:00,7.36873747814,2.25362142622,0.0620892399111,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.949708156636,0.496622760972,0.453085395664
 10/11  08:00:00,12.3705832187,2.25362142622,0.216865269234,0.0,4.9500482616,4.9500482616,0.453089627926,0.0,0.453089627926
 10/11  09:00:00,12.8107495965,2.25362142622,0.657031647119,0.0,4.9500482616,4.9500482616,0.45312387949,0.0,0.45312387949
 10/11  10:00:00,13.1691222893,2.25362142622,1.01540433983,0.0,4.9500482616,4.9500482616,0.453107424054,0.0,0.453107424054
 10/11  11:00:00,13.440867853,2.25362142622,1.28714990357,0.0,4.9500482616,4.9500482616,0.453155964842,0.0,0.453155964842
 10/11  12:00:00,12.7331104695,2.25362142622,1.12939788249,0.0,4.9500482616,4.4000428992,0.453154210684,0.0,0.453154210684
 10/11  13:00:00,13.8229190876,2.25362142622,1.66920113813,0.0,4.9500482616,4.9500482616,0.453125037518,0.0,0.453125037518
 10/11  14:00:00,13.8368935519,2.25362142622,1.6831756025,0.0,4.9500482616,4.9500482616,0.453110496289,0.0,0.453110496289
 10/11  15:00:00,13.7724703241,2.25362142622,1.61875237468,0.0,4.9500482616,4.9500482616,0.453127739858,0.0,0.453127739858
 10/11  16:00:00,13.8966910222,2.25362142622,1.74297307277,0.0,4.9500482616,4.9500482616,0.453125583746,0.0,0.453125583746
 10/11  17:00:00,8.79460669157,2.25362142622,1.04093164134,0.0,2.750026812,2.750026812,0.453121327532,0.0,0.453121327532
 10/11  18:00:00,6.72557039645,2.25362142622,0.621911433421,0.0,1.6500160872,2.2000214496,0.453094530143,0.0,0.453094530143
 10/11  19:00:00,8.70046479822,2.25362142622,0.29380583519,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  20:00:00,7.95611203471,2.25362142622,0.0994584340807,0.0,1.1000107248,2.2000214496,0.453106978407,0.0,0.453106978407
 10/11  21:00:00,7.87438889157,2.25362142622,0.0177352909478,0.0,1.1000107248,2.2000214496,0.453060244023,0.0,0.453060244023
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082917515,0.0,0.453082917515
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070297468,0.0,0.453070297468
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305773656,0.0,0.45305773656
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307990842,0.0,0.45307990842
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074288464,0.0,0.453074288464
 10/12  06:00:00,7.37342121975,2.25362142622,0.0667729815214,0.0,0.5500053624,2.2000214496,0.453071536699,0.0,0.453071536699
 10/12  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.542159383798,0.522159383798,0.02
 10/12  08:00:00,12.6440035623,2.25362142622,0.490285612875,0.0,4.9500482616,4.9500482616,0.453118128045,0.0,0.453118128045
 10/12  09:00:00,13.2635917601,2.25362142622,1.10987381065,0.0,4.9500482616,4.9500482616,0.453135085935,0.0,0.453135085935
 10/12  10:00:00,13.4684691127,2.25362142622,1.31475116328,0.0,4.9500482616,4.9500482616,0.453136124999,0.0,0.453136124999
 10/12  11:00:00,13.873595148,2.25362142622,1.71987719861,0.0,4.9500482616,4.9500482616,0.453141360406,0.0,0.453141360406
 10/12  12:00:00,13.3464175448,2.25362142622,1.74270495773,0.0,4.9500482616,4.4000428992,0.453154289621,0.0,0.453154289621
 10/12  13:00:00,14.2731227629,2.25362142622,2.11940481351,0.0,4.9500482616,4.9500482616,0.453148147959,0.0,0.453148147959
 10/12  14:00:00,14.4209806345,2.25362142622,2.26726268504,0.0,4.9500482616,4.9500482616,0.453126240788,0.0,0.453126240788
 10/12  15:00:00,14.7904633909,2.25362142622,2.63674544148,0.0,4.9500482616,4.9500482616,0.453113042662,0.0,0.453113042662
 10/12  16:00:00,14.8383599508,2.25362142622,2.68464200135,0.0,4.9500482616,4.9500482616,0.453097354018,0.0,0.453097354018
 10/12  17:00:00,9.30652816051,2.25362142622,1.55285311028,0.0,2.750026812,2.750026812,0.453116052368,0.0,0.453116052368
 10/12  18:00:00,7.24949075625,2.25362142622,1.14583179323,0.0,1.6500160872,2.2000214496,0.453114580289,0.0,0.453114580289
 10/12  19:00:00,9.24716307354,2.25362142622,0.840504110515,0.0,1.6500160872,2.2000214496,0.453086629005,0.0,0.453086629005
 10/12  20:00:00,8.28149767904,2.25362142622,0.424844078415,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,8.11686403863,2.25362142622,0.260210438006,0.0,1.1000107248,2.2000214496,0.453092109926,0.0,0.453092109926
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062777448,0.0,0.453062777448
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308491068,0.0,0.45308491068
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072463024,0.0,0.453072463024
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305999155,0.0,0.45305999155
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084731628,0.0,0.453084731628
 10/13  06:00:00,7.40858832587,2.25362142622,0.101940087645,0.0,0.5500053624,2.2000214496,0.453084569931,0.0,0.453084569931
 10/13  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.921333882477,0.468242142871,0.453091739606
 10/13  08:00:00,12.8048146262,2.25362142622,0.6510966768,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  09:00:00,12.9347035658,2.25362142622,0.780985616344,0.0,4.9500482616,4.9500482616,0.453132003357,0.0,0.453132003357
 10/13  10:00:00,12.9040823566,2.25362142622,0.75036440714,0.0,4.9500482616,4.9500482616,0.453117105759,0.0,0.453117105759
 10/13  11:00:00,12.9983610412,2.25362142622,0.844643091753,0.0,4.9500482616,4.9500482616,0.453110078978,0.0,0.453110078978
 10/13  12:00:00,12.1289798547,2.25362142622,0.525267267684,0.0,4.9500482616,4.4000428992,0.886250641227,0.0,0.886250641227
 10/13  13:00:00,12.8808662951,2.25362142622,0.727148345693,0.0,4.9500482616,4.9500482616,0.453148625122,0.0,0.453148625122
 10/13  14:00:00,12.9122280996,2.25362142622,0.758510150143,0.0,4.9500482616,4.9500482616,0.453102979969,0.0,0.453102979969
 10/13  15:00:00,12.8562675413,2.25362142622,0.702549591847,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  16:00:00,12.9430075852,2.25362142622,0.789289635767,0.0,4.9500482616,4.9500482616,0.453129103896,0.0,0.453129103896
 10/13  17:00:00,8.01030264119,2.25362142622,0.256627590968,0.0,2.750026812,2.750026812,0.453121307992,0.0,0.453121307992
 10/13  18:00:00,6.54573001304,2.25362142622,0.0582377166821,0.0,1.6500160872,2.2000214496,0.462549641916,0.00945219379709,0.453097448119
 10/13  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453097941198,0.0,0.453097941198
 10/13  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453098468815,0.0,0.453098468815
 10/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083817803,0.0,0.453083817803
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071324886,0.0,0.453071324886
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058896644,0.0,0.453058896644
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081263367,0.0,0.453081263367
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068907577,0.0,0.453068907577
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.33559318886,2.25362142622,0.0289449506372,0.0,0.5500053624,2.2000214496,0.758452033136,0.305369533423,0.453082499713
 10/14  07:00:00,6.54075128109,2.25362142622,0.00176970953068,0.0,0.5500053624,2.2000214496,4.28229780176,3.82922121746,0.453076584301
 10/14  08:00:00,6.65491960927,2.25362142622,0.00125528384737,0.0,1.6500160872,2.750026812,2.32889218617,1.87579436278,0.453097823397
 10/14  09:00:00,6.65500913288,2.25362142622,0.00134480745693,0.0,1.6500160872,2.750026812,0.65349029529,0.63349029529,0.02
 10/14  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.589188119047,0.136080398954,0.453107720094
 10/14  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.455474387653,0.00236256236698,0.453111825286
 10/14  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453112185208,0.0,0.453112185208
 10/14  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  14:00:00,5.00538772212,2.25362142622,0.00173948389109,0.0,0.8250080436,1.9250187684,0.453087766744,0.0,0.453087766744
 10/14  15:00:00,5.03719586074,2.25362142622,0.0335476225101,0.0,0.8250080436,1.9250187684,0.453074542902,0.0,0.453074542902
 10/14  16:00:00,5.01413837041,2.25362142622,0.0104901321854,0.0,0.8250080436,1.9250187684,0.453091280427,0.0,0.453091280427
 10/14  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.0223688801272,0.00236888012724,0.02
 10/14  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086835596,0.0,0.453086835596
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092152665,0.0,0.453092152665
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309196661,0.0,0.45309196661
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082297792,0.0,0.453082297792
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069944916,0.0,0.453069944916
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053762587,0.0,0.453053762587
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071140337,0.0,0.453071140337
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056727499,0.0,0.453056727499
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080730124,0.0,0.453080730124
 10/15  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306391036,0.0,0.45306391036
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082776379,0.0,0.453082776379
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306908511,0.0,0.45306908511
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080483184,0.0,0.453080483184
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081953892,0.0,0.453081953892
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083099586,0.0,0.453083099586
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083423774,0.0,0.453083423774
 10/15  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083680289,0.0,0.453083680289
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065304677,0.0,0.453065304677
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057915802,0.0,0.453057915802
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074990492,0.0,0.453074990492
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060514425,0.0,0.453060514425
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083092692,0.0,0.453083092692
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070926128,0.0,0.453070926128
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.31247080147,2.25362142622,0.00582256323859,0.0,0.5500053624,2.2000214496,2.42177388165,1.96868898136,0.453084900293
 10/16  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.39323537296,3.94013292097,0.453102451994
 10/16  08:00:00,12.1712903332,2.25362142622,0.0175723838118,0.0,4.9500482616,4.9500482616,0.466128852316,0.0130035692918,0.453125283024
 10/16  09:00:00,12.1573641011,2.25362142622,0.00364615165642,0.0,4.9500482616,4.9500482616,0.453138520588,0.0,0.453138520588
 10/16  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453135898444,0.0,0.453135898444
 10/16  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45311306487,0.0,0.45311306487
 10/16  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453162522836,0.0,0.453162522836
 10/16  13:00:00,12.1801461059,2.25362142622,0.0264281564662,0.0,4.9500482616,4.9500482616,0.453165800602,0.0,0.453165800602
