Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  14:00:00,12.1617855122,2.25362142622,0.00806756279505,0.0,4.9500482616,4.9500482616,0.453137080927,0.0,0.453137080927
 10/16  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453131182412,0.0,0.453131182412
 10/16  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453137068192,0.0,0.453137068192
 10/16  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.598075238997,0.144973463267,0.45310177573
 10/16  18:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.0608158866962,0.0408158866962,0.02
 10/16  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.661540185683,0.208447221165,0.453092964519
 10/16  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.24743913675,0.794331226085,0.453107910666
 10/16  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.13502793182,1.68195121512,0.453076716697
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078922711,0.0,0.453078922711
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066743578,0.0,0.453066743578
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054643608,0.0,0.453054643608
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077353637,0.0,0.453077353637
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073926955,0.0,0.453073926955
 10/17  06:00:00,7.31678987549,2.25362142622,0.0101416372648,0.0,0.5500053624,2.2000214496,2.25478334025,2.23478334025,0.02
 10/17  07:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.74598018909,5.29289891794,0.453081271143
 10/17  08:00:00,12.1590188433,2.25362142622,0.00530089382712,0.0,4.9500482616,4.9500482616,0.944089808015,0.490953443249,0.453136364766
 10/17  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.469092635465,0.0159539837998,0.453138651665
 10/17  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453106223751,0.0,0.453106223751
 10/17  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453154206426,0.0,0.453154206426
 10/17  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453174192322,0.0,0.453174192322
 10/17  13:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453159866694,0.0,0.453159866694
 10/17  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453131126683,0.0,0.453131126683
 10/17  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453122777849,0.0,0.453122777849
 10/17  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453143195239,0.0,0.453143195239
 10/17  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.595075360703,0.141970688064,0.453104672639
 10/17  18:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.498543749053,0.0454382623316,0.453105486722
 10/17  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.52570096905,0.072623250521,0.453077718529
 10/17  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.561342562891,0.541342562891,0.02
 10/17  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.69288449566,1.23981846731,0.45306602835
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056787194,0.0,0.453056787194
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079477585,0.0,0.453079477585
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067472765,0.0,0.453067472765
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074184138,0.0,0.453074184138
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080782711,0.0,0.453080782711
 10/18  06:00:00,7.31166751051,2.25362142622,0.00501927228542,0.0,0.5500053624,2.2000214496,3.9033388443,3.45025751292,0.453081331381
 10/18  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.80087401664,7.34778404666,0.453089969977
 10/18  08:00:00,12.1557010043,2.25362142622,0.0019830549077,0.0,4.9500482616,4.9500482616,1.27849530423,1.25849530423,0.02
 10/18  09:00:00,12.1565260117,2.25362142622,0.00280806231862,0.0,4.9500482616,4.9500482616,0.482494560098,0.0293612522895,0.453133307809
 10/18  10:00:00,12.1591401919,2.25362142622,0.00542224244286,0.0,4.9500482616,4.9500482616,0.453144480651,0.0,0.453144480651
 10/18  11:00:00,12.2211823318,2.25362142622,0.0674643823714,0.0,4.9500482616,4.9500482616,0.453154415266,0.0,0.453154415266
 10/18  12:00:00,11.7729580791,2.25362142622,0.169245492094,0.0,4.9500482616,4.4000428992,0.886340600631,0.0,0.886340600631
 10/18  13:00:00,12.4918858989,2.25362142622,0.338167949491,0.0,4.9500482616,4.9500482616,0.453166096672,0.0,0.453166096672
 10/18  14:00:00,12.6840304023,2.25362142622,0.530312452906,0.0,4.9500482616,4.9500482616,0.45312079555,0.0,0.45312079555
 10/18  15:00:00,12.8490251719,2.25362142622,0.695307222425,0.0,4.9500482616,4.9500482616,0.453115851283,0.0,0.453115851283
 10/18  16:00:00,12.9061875482,2.25362142622,0.752469598775,0.0,4.9500482616,4.9500482616,0.453142189195,0.0,0.453142189195
 10/18  17:00:00,7.98018314208,2.25362142622,0.226508091857,0.0,2.750026812,2.750026812,0.0297424542508,0.00974245425076,0.02
 10/18  18:00:00,6.51926917448,2.25362142622,0.0317768781206,0.0,1.6500160872,2.2000214496,0.453112326387,0.0,0.453112326387
 10/18  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453096521147,0.0,0.453096521147
 10/18  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453104781208,0.0,0.453104781208
 10/18  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076328771,0.0,0.453076328771
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064035509,0.0,0.453064035509
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086828623,0.0,0.453086828623
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074954757,0.0,0.453074954757
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063045875,0.0,0.453063045875
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062941281,0.0,0.453062941281
 10/19  06:00:00,7.35715071171,2.25362142622,0.0505024734851,0.0,0.5500053624,2.2000214496,0.0775928752397,0.0575928752397,0.02
 10/19  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.51238605253,1.0592979761,0.453088076426
 10/19  08:00:00,12.195220523,2.25362142622,0.0415025736015,0.0,4.9500482616,4.9500482616,0.453131147348,0.0,0.453131147348
 10/19  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453144514661,0.0,0.453144514661
 10/19  10:00:00,12.1898456591,2.25362142622,0.0361277096697,0.0,4.9500482616,4.9500482616,0.453133492853,0.0,0.453133492853
 10/19  11:00:00,12.3704938964,2.25362142622,0.216775947016,0.0,4.9500482616,4.9500482616,0.453149052567,0.0,0.453149052567
 10/19  12:00:00,11.7318750053,2.25362142622,0.128162418248,0.0,4.9500482616,4.4000428992,0.453134366785,0.0,0.453134366785
 10/19  13:00:00,12.4754680333,2.25362142622,0.321750083824,0.0,4.9500482616,4.9500482616,0.453109884095,0.0,0.453109884095
 10/19  14:00:00,12.5698007203,2.25362142622,0.416082770918,0.0,4.9500482616,4.9500482616,0.453099622024,0.0,0.453099622024
 10/19  15:00:00,12.6723724457,2.25362142622,0.51865449629,0.0,4.9500482616,4.9500482616,0.453120880878,0.0,0.453120880878
 10/19  16:00:00,12.676194063,2.25362142622,0.522476113588,0.0,4.9500482616,4.9500482616,0.453123051711,0.0,0.453123051711
 10/19  17:00:00,7.7610764562,2.25362142622,0.00740140596912,0.0,2.750026812,2.750026812,0.47378397258,0.0206618617563,0.453122110824
 10/19  18:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.525911932146,0.0728141820923,0.453097750054
 10/19  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453089799269,0.0,0.453089799269
 10/19  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453066751463,0.0,0.453066751463
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055428261,0.0,0.453055428261
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078343595,0.0,0.453078343595
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066545608,0.0,0.453066545608
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054712627,0.0,0.453054712627
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084929573,0.0,0.453084929573
 10/20  06:00:00,7.37335132326,2.25362142622,0.0667030850331,0.0,0.5500053624,2.2000214496,0.453083224299,0.0,0.453083224299
 10/20  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.799619438826,0.779619438826,0.02
 10/20  08:00:00,12.2117201906,2.25362142622,0.0580022412104,0.0,4.9500482616,4.9500482616,0.453134010412,0.0,0.453134010412
 10/20  09:00:00,12.1575561969,2.25362142622,0.00383824746394,0.0,4.9500482616,4.9500482616,0.453117478201,0.0,0.453117478201
 10/20  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453105769842,0.0,0.453105769842
 10/20  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453109589512,0.0,0.453109589512
 10/20  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.48899146569,0.0358475457055,0.453143919984
 10/20  13:00:00,12.19939089,2.25362142622,0.0456729406213,0.0,4.9500482616,4.9500482616,0.453125680757,0.0,0.453125680757
 10/20  14:00:00,12.2153881566,2.25362142622,0.0616702071297,0.0,4.9500482616,4.9500482616,0.453145765812,0.0,0.453145765812
 10/20  15:00:00,12.2288903999,2.25362142622,0.075172450463,0.0,4.9500482616,4.9500482616,0.453108104847,0.0,0.453108104847
 10/20  16:00:00,12.2403262625,2.25362142622,0.086608313045,0.0,4.9500482616,4.9500482616,0.453148738802,0.0,0.453148738802
 10/20  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.684917441329,0.231794403446,0.453123037883
 10/20  18:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.63101020374,0.177906158191,0.453104045549
 10/20  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453103280715,0.0,0.453103280715
 10/20  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453099607491,0.0,0.453099607491
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053523886,0.0,0.453053523886
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530765097,0.0,0.4530765097
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064759645,0.0,0.453064759645
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087818529,0.0,0.453087818529
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076137456,0.0,0.453076137456
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,7.32106574309,2.25362142622,0.0144175048676,0.0,0.5500053624,2.2000214496,1.03829879279,0.585219680358,0.453079112435
 10/21  07:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,3.6849641777,3.23187490774,0.453089269962
 10/21  08:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,1.83143591844,1.81143591844,0.02
 10/21  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,1.50136518375,1.04827435748,0.453090826269
 10/21  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.977634190178,0.524522864314,0.453111325864
 10/21  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.821295250366,0.368204466833,0.453090783533
 10/21  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,1.12332203879,0.670212537467,0.453109501322
 10/21  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.571192080559,0.551192080559,0.02
 10/21  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.846555480267,0.393482454232,0.453073026036
 10/21  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.78226567596,0.329164721986,0.453100953974
 10/21  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.856618535742,0.403526806949,0.453091728793
 10/21  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.90791344041,0.88791344041,0.02
 10/21  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084921243,0.0,0.453084921243
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308256099,0.0,0.45308256099
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083638219,0.0,0.453083638219
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076114215,0.0,0.453076114215
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063064658,0.0,0.453063064658
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081679314,0.0,0.453081679314
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065390741,0.0,0.453065390741
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308871661,0.0,0.45308871661
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076355305,0.0,0.453076355305
 10/22  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078559311,0.0,0.453078559311
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079797658,0.0,0.453079797658
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090023719,0.0,0.453090023719
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085087864,0.0,0.453085087864
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062188252,0.0,0.453062188252
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083011948,0.0,0.453083011948
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084461195,0.0,0.453084461195
 10/22  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085319345,0.0,0.453085319345
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080081706,0.0,0.453080081706
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078758361,0.0,0.453078758361
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077906061,0.0,0.453077906061
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064041848,0.0,0.453064041848
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087340483,0.0,0.453087340483
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075850045,0.0,0.453075850045
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,3.62291635207,3.16982523927,0.453091112799
 10/23  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,7.57560013646,7.1224897052,0.453110431266
 10/23  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.86411540744,1.41097694012,0.453138467327
 10/23  09:00:00,12.1573117282,2.25362142622,0.00359377874948,0.0,4.9500482616,4.9500482616,0.605771225888,0.152632805283,0.453138420605
 10/23  10:00:00,12.1600426364,2.25362142622,0.00632468694458,0.0,4.9500482616,4.9500482616,0.453140874667,0.0,0.453140874667
 10/23  11:00:00,12.3442610711,2.25362142622,0.190543121705,0.0,4.9500482616,4.9500482616,0.453150214116,0.0,0.453150214116
 10/23  12:00:00,11.9323136865,2.25362142622,0.328601099486,0.0,4.9500482616,4.4000428992,0.453175468296,0.0,0.453175468296
 10/23  13:00:00,12.7302368056,2.25362142622,0.576518856172,0.0,4.9500482616,4.9500482616,0.453167564482,0.0,0.453167564482
 10/23  14:00:00,12.9639725553,2.25362142622,0.810254605864,0.0,4.9500482616,4.9500482616,0.453121468468,0.0,0.453121468468
 10/23  15:00:00,13.1916867948,2.25362142622,1.03796884541,0.0,4.9500482616,4.9500482616,0.45311766681,0.0,0.45311766681
 10/23  16:00:00,13.2399665563,2.25362142622,1.0862486069,0.0,4.9500482616,4.9500482616,0.453142923619,0.0,0.453142923619
 10/23  17:00:00,8.11309490809,2.25362142622,0.359419857861,0.0,2.750026812,2.750026812,0.45547203293,0.00234700796718,0.453125024963
 10/23  18:00:00,6.92649617572,2.25362142622,0.0551705460296,0.0,1.6500160872,2.2000214496,0.453111600808,0.0,0.453111600808
 10/23  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453094025718,0.0,0.453094025718
 10/23  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453090339788,0.0,0.453090339788
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078403673,0.0,0.453078403673
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082882397,0.0,0.453082882397
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071482721,0.0,0.453071482721
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060046727,0.0,0.453060046727
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090798494,0.0,0.453090798494
 10/24  06:00:00,7.34985167865,2.25362142622,0.0432034404186,0.0,0.5500053624,2.2000214496,0.534824593102,0.0817349552082,0.453089637893
 10/24  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.21484962188,1.19484962188,0.02
 10/24  08:00:00,12.1975308038,2.25362142622,0.0438128543949,0.0,4.9500482616,4.9500482616,0.453113174897,0.0,0.453113174897
 10/24  09:00:00,12.156584409,2.25362142622,0.00286645953511,0.0,4.9500482616,4.9500482616,0.453128173879,0.0,0.453128173879
 10/24  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453147508653,0.0,0.453147508653
 10/24  11:00:00,12.1555106799,2.25362142622,0.00179273046919,0.0,4.9500482616,4.9500482616,0.453156190699,0.0,0.453156190699
 10/24  12:00:00,11.6361092896,2.25362142622,0.0323967025362,0.0,4.9500482616,4.4000428992,0.453162396806,0.0,0.453162396806
 10/24  13:00:00,12.3881241104,2.25362142622,0.234406161009,0.0,4.9500482616,4.9500482616,0.886291879405,0.0,0.886291879405
 10/24  14:00:00,12.5205344389,2.25362142622,0.366816489427,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  15:00:00,12.7407496484,2.25362142622,0.587031698932,0.0,4.9500482616,4.9500482616,0.453132622739,0.0,0.453132622739
 10/24  16:00:00,12.9399196929,2.25362142622,0.786201743504,0.0,4.9500482616,4.9500482616,0.453113428857,0.0,0.453113428857
 10/24  17:00:00,7.83146851953,2.25362142622,0.0777934692984,0.0,2.750026812,2.750026812,0.459588085348,0.00645374445658,0.453134340892
 10/24  18:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453106457975,0.0,0.453106457975
 10/24  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453094690748,0.0,0.453094690748
 10/24  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453097438901,0.0,0.453097438901
 10/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085191161,0.0,0.453085191161
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073734319,0.0,0.453073734319
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062353125,0.0,0.453062353125
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085865663,0.0,0.453085865663
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074564934,0.0,0.453074564934
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.36770943077,2.25362142622,0.0610611925402,0.0,0.5500053624,2.2000214496,0.453090097182,0.0,0.453090097182
 10/25  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.3479792191,0.894869197351,0.453110021746
 10/25  08:00:00,12.2184188482,2.25362142622,0.0647008987883,0.0,4.9500482616,4.9500482616,0.453137683724,0.0,0.453137683724
 10/25  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45312856568,0.0,0.45312856568
 10/25  10:00:00,12.1722089455,2.25362142622,0.0184909960527,0.0,4.9500482616,4.9500482616,0.45312082232,0.0,0.45312082232
 10/25  11:00:00,12.3145957197,2.25362142622,0.160877770229,0.0,4.9500482616,4.9500482616,0.453141792966,0.0,0.453141792966
 10/25  12:00:00,11.8507046735,2.25362142622,0.24699208651,0.0,4.9500482616,4.4000428992,0.453175418685,0.0,0.453175418685
 10/25  13:00:00,12.8162191542,2.25362142622,0.662501204765,0.0,4.9500482616,4.9500482616,0.453109068296,0.0,0.453109068296
 10/25  14:00:00,12.6902418601,2.25362142622,0.536523910636,0.0,4.9500482616,4.9500482616,0.453135072496,0.0,0.453135072496
 10/25  15:00:00,12.5189424574,2.25362142622,0.365224507925,0.0,4.9500482616,4.9500482616,0.453126412825,0.0,0.453126412825
 10/25  16:00:00,12.530617135,2.25362142622,0.37689918555,0.0,4.9500482616,4.9500482616,0.453132030813,0.0,0.453132030813
 10/25  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.495037681697,0.0419514831166,0.453086198581
 10/25  18:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.525876994044,0.0727672277837,0.45310976626
 10/25  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453104481025,0.0,0.453104481025
 10/25  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453082391457,0.0,0.453082391457
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071587144,0.0,0.453071587144
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060249092,0.0,0.453060249092
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083883067,0.0,0.453083883067
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072674374,0.0,0.453072674374
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066867047,0.0,0.453066867047
 10/26  06:00:00,7.37066511382,2.25362142622,0.0640168755891,0.0,0.5500053624,2.2000214496,0.453066824389,0.0,0.453066824389
 10/26  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.850153321562,0.830153321562,0.02
 10/26  08:00:00,12.224268544,2.25362142622,0.070550594588,0.0,4.9500482616,4.9500482616,0.453127904791,0.0,0.453127904791
 10/26  09:00:00,12.1569118425,2.25362142622,0.00319389302392,0.0,4.9500482616,4.9500482616,0.453145439226,0.0,0.453145439226
 10/26  10:00:00,12.193044081,2.25362142622,0.0393261315343,0.0,4.9500482616,4.9500482616,0.453136871728,0.0,0.453136871728
 10/26  11:00:00,12.4003811057,2.25362142622,0.246663156287,0.0,4.9500482616,4.9500482616,0.453143554938,0.0,0.453143554938
 10/26  12:00:00,11.7970811015,2.25362142622,0.193368514457,0.0,4.9500482616,4.4000428992,0.453111651157,0.0,0.453111651157
 10/26  13:00:00,12.616815645,2.25362142622,0.463097695623,0.0,4.9500482616,4.9500482616,0.886311894932,0.0,0.886311894932
 10/26  14:00:00,12.6315682891,2.25362142622,0.477850339712,0.0,4.9500482616,4.9500482616,0.453104020481,0.0,0.453104020481
 10/26  15:00:00,12.6275277446,2.25362142622,0.473809795177,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  16:00:00,12.6031986412,2.25362142622,0.449480691792,0.0,4.9500482616,4.9500482616,0.453137231677,0.0,0.453137231677
 10/26  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.489128143772,0.0359844613705,0.453143682401
 10/26  18:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.467964087691,0.0148471599309,0.45311692776
 10/26  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453099965068,0.0,0.453099965068
 10/26  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453081628414,0.0,0.453081628414
 10/26  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076555995,0.0,0.453076555995
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064997723,0.0,0.453064997723
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305378233,0.0,0.45305378233
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077584614,0.0,0.453077584614
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066457528,0.0,0.453066457528
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067548834,0.0,0.453067548834
 10/27  06:00:00,7.3690270528,2.25362142622,0.0623788145702,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.37637803665,0.923283264038,0.453094772613
 10/27  08:00:00,12.2178117217,2.25362142622,0.064093772284,0.0,4.9500482616,4.9500482616,0.453114499744,0.0,0.453114499744
 10/27  09:00:00,12.1555973342,2.25362142622,0.00187938480863,0.0,4.9500482616,4.9500482616,0.453141737489,0.0,0.453141737489
 10/27  10:00:00,12.157568334,2.25362142622,0.00385038453099,0.0,4.9500482616,4.9500482616,0.453125193699,0.0,0.453125193699
 10/27  11:00:00,12.2962052762,2.25362142622,0.142487326734,0.0,4.9500482616,4.9500482616,0.453160981121,0.0,0.453160981121
 10/27  12:00:00,11.6567249748,2.25362142622,0.0530123877795,0.0,4.9500482616,4.4000428992,0.462844036878,0.00967811369287,0.453165923185
 10/27  13:00:00,12.3759570791,2.25362142622,0.222239129687,0.0,4.9500482616,4.9500482616,0.453145341151,0.0,0.453145341151
 10/27  14:00:00,12.5780321872,2.25362142622,0.424314237725,0.0,4.9500482616,4.9500482616,0.453141018827,0.0,0.453141018827
 10/27  15:00:00,12.7697672535,2.25362142622,0.616049304033,0.0,4.9500482616,4.9500482616,0.453112539736,0.0,0.453112539736
 10/27  16:00:00,12.9065894143,2.25362142622,0.752871464895,0.0,4.9500482616,4.9500482616,0.453112845342,0.0,0.453112845342
 10/27  17:00:00,7.88062410254,2.25362142622,0.126949052318,0.0,2.750026812,2.750026812,0.453103314498,0.0,0.453103314498
 10/27  18:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.469768109091,0.0166610535228,0.453107055568
 10/27  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453101975249,0.0,0.453101975249
 10/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453086117911,0.0,0.453086117911
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076958108,0.0,0.453076958108
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306582923,0.0,0.45306582923
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054761076,0.0,0.453054761076
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078664915,0.0,0.453078664915
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070245867,0.0,0.453070245867
 10/28  06:00:00,7.35445137573,2.25362142622,0.0478031375034,0.0,0.5500053624,2.2000214496,0.58304198996,0.129969682789,0.453072307172
 10/28  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,1.61813638411,1.59813638411,0.02
 10/28  08:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.967204812223,0.514111721095,0.453093091128
 10/28  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.909732777389,0.456625593426,0.453107183963
 10/28  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.727631707329,0.274551605794,0.453080101535
 10/28  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.512301792685,0.0591890012014,0.453112791484
 10/28  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.318546895821,0.298546895821,0.02
 10/28  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.511022740258,0.0579167823185,0.453105957939
 10/28  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.484581721314,0.0314945326231,0.453087188691
 10/28  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.45307696898,0.0,0.45307696898
 10/28  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.971195862609,0.518131967263,0.453063895346
 10/28  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078404457,0.0,0.453078404457
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057653674,0.0,0.453057653674
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062332349,0.0,0.453062332349
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087109307,0.0,0.453087109307
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307610718,0.0,0.45307610718
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059998816,0.0,0.453059998816
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078543973,0.0,0.453078543973
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070188841,0.0,0.453070188841
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056689496,0.0,0.453056689496
 10/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075256145,0.0,0.453075256145
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078058602,0.0,0.453078058602
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086770617,0.0,0.453086770617
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084724647,0.0,0.453084724647
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082779003,0.0,0.453082779003
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066276368,0.0,0.453066276368
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308478168,0.0,0.45308478168
 10/29  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306905307,0.0,0.45306905307
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053262906,0.0,0.453053262906
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081490854,0.0,0.453081490854
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065737905,0.0,0.453065737905
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087922256,0.0,0.453087922256
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077121547,0.0,0.453077121547
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306629135,0.0,0.45306629135
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.31361121648,2.25362142622,0.00696297825761,0.0,0.5500053624,2.2000214496,2.39984706796,1.94677780424,0.453069263724
 10/30  07:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.28075720585,4.82764562291,0.453111582937
 10/30  08:00:00,12.1607694511,2.25362142622,0.00705150164399,0.0,4.9500482616,4.9500482616,1.08590641646,0.63280866391,0.453097752553
 10/30  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.53071772165,0.0775727255314,0.453144996118
 10/30  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453140637725,0.0,0.453140637725
 10/30  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453108935923,0.0,0.453108935923
 10/30  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.604182075069,0.151014125431,0.453167949639
 10/30  13:00:00,12.1619868069,2.25362142622,0.0082688574714,0.0,4.9500482616,4.9500482616,0.453148481879,0.0,0.453148481879
 10/30  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453131960157,0.0,0.453131960157
 10/30  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453106716301,0.0,0.453106716301
 10/30  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453115191829,0.0,0.453115191829
 10/30  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,1.42830147981,0.975182283992,0.453119195817
 10/30  18:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.89673775296,2.44364061994,0.453097133026
 10/30  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.10355607792,3.08355607792,0.02
 10/30  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.54833428741,4.09524101516,0.453093272251
 10/30  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.13937344223,4.68630117396,0.453072268269
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306202439,0.0,0.45306202439
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086094109,0.0,0.453086094109
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075394883,0.0,0.453075394883
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064660771,0.0,0.453064660771
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305942096,0.0,0.45305942096
 10/31  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.96761801647,5.51455788056,0.453060135915
 10/31  07:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.21858082726,8.19858082726,0.02
 10/31  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.03262780844,2.57953449725,0.453093311183
 10/31  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.82299227648,1.36985003258,0.453142243903
 10/31  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.09298221833,0.639844697724,0.453137520609
 10/31  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.612944749428,0.159797190048,0.45314755938
 10/31  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.41972084239,0.533453704441,0.886267137945
 10/31  13:00:00,12.155863435,2.25362142622,0.00214548556044,0.0,4.9500482616,4.9500482616,0.453158811123,0.0,0.453158811123
 10/31  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453119956938,0.0,0.453119956938
 10/31  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453094090508,0.0,0.453094090508
 10/31  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453115575262,0.0,0.453115575262
 10/31  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,1.15155656577,1.13155656577,0.02
 10/31  18:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.27496473017,2.8218692267,0.453095503461
 10/31  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.92504914914,3.47194686289,0.453102286249
 10/31  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.53731314984,4.08420581087,0.45310733897
 10/31  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.38555805445,4.36555805445,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082242785,0.0,0.453082242785
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056407443,0.0,0.453056407443
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080672885,0.0,0.453080672885
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070053635,0.0,0.453070053635
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059409003,0.0,0.453059409003
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059569554,0.0,0.453059569554
 11/01  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.0610304027,6.0410304027,0.02
 11/01  07:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.7254069318,9.27232614541,0.453080786391
 11/01  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.19836956876,3.74527510743,0.453094461327
 11/01  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.69990584912,2.24676600786,0.453139841258
 11/01  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.89871625501,1.44558081112,0.453135443891
 11/01  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.36927297339,0.916116525086,0.453156448305
 11/01  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.63275834393,1.17961381361,0.453144530325
 11/01  13:00:00,12.1585055472,2.25362142622,0.00478759776252,0.0,4.9500482616,4.9500482616,0.453130334755,0.0,0.453130334755
 11/01  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45313962454,0.0,0.45313962454
 11/01  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453115726766,0.0,0.453115726766
 11/01  16:00:00,12.1577897458,2.25362142622,0.00407179633047,0.0,4.9500482616,4.9500482616,0.453141450299,0.0,0.453141450299
 11/01  17:00:00,7.75367505023,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.591702972199,0.138587382132,0.453115590067
 11/01  18:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.81577616945,1.36266832166,0.453107847788
 11/01  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.24513043064,2.79202913259,0.453101298051
 11/01  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.7139719176,4.6939719176,0.02
 11/01  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.43491113041,5.98181343271,0.453097697699
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069190394,0.0,0.453069190394
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058508415,0.0,0.453058508415
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082906083,0.0,0.453082906083
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072390803,0.0,0.453072390803
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061851409,0.0,0.453061851409
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,11.0178832999,10.5648180175,0.453065282394
 11/02  07:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.7987969727,14.3456884516,0.453108521043
 11/02  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.42951065477,6.97638660069,0.453124054081
 11/02  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.4662066094,3.01305931073,0.453147298673
 11/02  10:00:00,12.1541748857,2.25362142622,0.000456936257851,0.0,4.9500482616,4.9500482616,1.07380989185,0.620665457809,0.453144434039
 11/02  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.458605811421,0.00544572681719,0.453160084604
 11/02  12:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.4531756431,0.0,0.4531756431
 11/02  13:00:00,12.1616598069,2.25362142622,0.00794185751492,0.0,4.9500482616,4.9500482616,0.453157636521,0.0,0.453157636521
 11/02  14:00:00,12.2996069905,2.25362142622,0.145889041027,0.0,4.9500482616,4.9500482616,0.453125468475,0.0,0.453125468475
 11/02  15:00:00,12.3894445162,2.25362142622,0.235726566793,0.0,4.9500482616,4.9500482616,0.453117552886,0.0,0.453117552886
 11/02  16:00:00,12.4846071657,2.25362142622,0.330889216288,0.0,4.9500482616,4.9500482616,0.453158805946,0.0,0.453158805946
 11/02  17:00:00,7.81735752944,2.25362142622,0.0636824792167,0.0,2.750026812,2.750026812,0.480026440344,0.026907605777,0.453118834567
 11/02  18:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.469222878005,0.0161089866973,0.453113891308
 11/02  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.0447654458493,0.0247654458493,0.02
 11/02  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.825815178911,0.372705019514,0.453110159397
 11/02  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.05145987186,0.598370213043,0.453089658815
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307811304,0.0,0.45307811304
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306758581,0.0,0.45306758581
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057134224,0.0,0.453057134224
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081694466,0.0,0.453081694466
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076925793,0.0,0.453076925793
 11/03  06:00:00,7.31132748112,2.25362142622,0.00467924289089,0.0,0.5500053624,2.2000214496,3.22216026633,2.76908222789,0.453078038445
 11/03  07:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.63490146635,6.61490146635,0.02
 11/03  08:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.71108553116,1.25797259073,0.453112940436
 11/03  09:00:00,12.1569989732,2.25362142622,0.00328102381291,0.0,4.9500482616,4.9500482616,0.538479326425,0.0853327342166,0.453146592208
 11/03  10:00:00,12.1540636168,2.25362142622,0.000345667420609,0.0,4.9500482616,4.9500482616,0.453147434069,0.0,0.453147434069
 11/03  11:00:00,12.159746447,2.25362142622,0.00602849753768,0.0,4.9500482616,4.9500482616,0.453160240614,0.0,0.453160240614
 11/03  12:00:00,11.6058891042,2.25362142622,0.00217651722286,0.0,4.9500482616,4.4000428992,0.886289435104,0.0,0.886289435104
 11/03  13:00:00,12.3929479926,2.25362142622,0.2392300432,0.0,4.9500482616,4.9500482616,0.453170057228,0.0,0.453170057228
 11/03  14:00:00,12.6988646254,2.25362142622,0.54514667602,0.0,4.9500482616,4.9500482616,0.453127030232,0.0,0.453127030232
 11/03  15:00:00,13.0590108619,2.25362142622,0.905292912459,0.0,4.9500482616,4.9500482616,0.453127763089,0.0,0.453127763089
