Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  16:00:00,13.274509827,2.25362142622,1.12079187755,0.0,4.9500482616,4.9500482616,0.453152768064,0.0,0.453152768064
 11/03  17:00:00,8.28181077456,2.25362142622,0.528135724328,0.0,2.750026812,2.750026812,0.453122067206,0.0,0.453122067206
 11/03  18:00:00,7.33499749829,2.25362142622,0.0798385352669,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/03  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453100766748,0.0,0.453100766748
 11/03  20:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453104183273,0.0,0.453104183273
 11/03  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453072200109,0.0,0.453072200109
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059103424,0.0,0.453059103424
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083666291,0.0,0.453083666291
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073365603,0.0,0.453073365603
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306303013,0.0,0.45306303013
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061958046,0.0,0.453061958046
 11/04  06:00:00,7.33788288972,2.25362142622,0.0312346514944,0.0,0.5500053624,2.2000214496,0.283921760491,0.263921760491,0.02
 11/04  07:00:00,7.30778268934,2.25362142622,0.00113445110904,0.0,0.5500053624,2.2000214496,3.32208930882,2.86902389454,0.45306541428
 11/04  08:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,2.2514808102,1.79838095079,0.45309985941
 11/04  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.796103814901,0.342992387312,0.453111427589
 11/04  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,0.453112388181,0.0,0.453112388181
 11/04  12:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453116798988,0.0,0.453116798988
 11/04  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453103588169,0.0,0.453103588169
 11/04  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453103347695,0.0,0.453103347695
 11/04  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.453093427341,0.0,0.453093427341
 11/04  17:00:00,4.17864019463,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,0.453085715338,0.0,0.453085715338
 11/04  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085338303,0.0,0.453085338303
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065416467,0.0,0.453065416467
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071023206,0.0,0.453071023206
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058543748,0.0,0.453058543748
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081332504,0.0,0.453081332504
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066043892,0.0,0.453066043892
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085179912,0.0,0.453085179912
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308276433,0.0,0.45308276433
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306483794,0.0,0.45306483794
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083981675,0.0,0.453083981675
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087597435,0.0,0.453087597435
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082390739,0.0,0.453082390739
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067236817,0.0,0.453067236817
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060968491,0.0,0.453060968491
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080528959,0.0,0.453080528959
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082541184,0.0,0.453082541184
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083007652,0.0,0.453083007652
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075467189,0.0,0.453075467189
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062576123,0.0,0.453062576123
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081734269,0.0,0.453081734269
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071441646,0.0,0.453071441646
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061305219,0.0,0.453061305219
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086172856,0.0,0.453086172856
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087219619,0.0,0.453087219619
 11/06  07:00:00,7.35844336477,2.25362142622,0.0517951265427,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  08:00:00,6.10365896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.989330684091,0.536220131553,0.453110552537
 11/06  09:00:00,12.1973949952,2.25362142622,0.043677045803,0.0,4.9500482616,4.9500482616,0.453127496885,0.0,0.453127496885
 11/06  10:00:00,12.2233799634,2.25362142622,0.0696620140167,0.0,4.9500482616,4.9500482616,0.453139466177,0.0,0.453139466177
 11/06  11:00:00,12.3882276804,2.25362142622,0.234509730947,0.0,4.9500482616,4.9500482616,0.453137372736,0.0,0.453137372736
 11/06  12:00:00,12.6090556352,2.25362142622,0.455337685729,0.0,4.9500482616,4.9500482616,0.453137418154,0.0,0.453137418154
 11/06  13:00:00,11.993098846,2.25362142622,0.389386258956,0.0,4.9500482616,4.4000428992,0.453156247313,0.0,0.453156247313
 11/06  14:00:00,12.7293489415,2.25362142622,0.575630992081,0.0,4.9500482616,4.9500482616,0.453114046954,0.0,0.453114046954
 11/06  15:00:00,12.7334022882,2.25362142622,0.579684338817,0.0,4.9500482616,4.9500482616,0.453145804965,0.0,0.453145804965
 11/06  16:00:00,12.8194379874,2.25362142622,0.665720037957,0.0,4.9500482616,4.9500482616,0.45311675619,0.0,0.45311675619
 11/06  17:00:00,12.8156965544,2.25362142622,0.661978604926,0.0,4.9500482616,4.9500482616,0.453134840643,0.0,0.453134840643
 11/06  18:00:00,8.93648692877,2.25362142622,0.031311878541,0.0,2.750026812,2.750026812,0.46514196868,0.0120149933479,0.453126975332
 11/06  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.497250197102,0.0441425562937,0.453107640808
 11/06  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453099691023,0.0,0.453099691023
 11/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453106363684,0.0,0.453106363684
 11/06  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060499728,0.0,0.453060499728
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085071204,0.0,0.453085071204
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075084797,0.0,0.453075084797
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065056753,0.0,0.453065056753
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055011654,0.0,0.453055011654
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057727459,0.0,0.453057727459
 11/07  07:00:00,7.32801961071,2.25362142622,0.0213713724874,0.0,0.5500053624,2.2000214496,0.456254704268,0.436254704268,0.02
 11/07  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.56206685823,3.10897908958,0.453087768647
 11/07  09:00:00,12.1684780623,2.25362142622,0.0147601128277,0.0,4.9500482616,4.9500482616,0.465307731894,0.0121658361458,0.453141895749
 11/07  10:00:00,12.1589213461,2.25362142622,0.00520339666881,0.0,4.9500482616,4.9500482616,0.453137357637,0.0,0.453137357637
 11/07  11:00:00,12.2400052308,2.25362142622,0.0862872813794,0.0,4.9500482616,4.9500482616,0.453146019545,0.0,0.453146019545
 11/07  12:00:00,12.4175774026,2.25362142622,0.263859453154,0.0,4.9500482616,4.9500482616,0.453164081448,0.0,0.453164081448
 11/07  13:00:00,11.9568999451,2.25362142622,0.353187358031,0.0,4.9500482616,4.4000428992,0.453170044703,0.0,0.453170044703
 11/07  14:00:00,12.8548416112,2.25362142622,0.701123661799,0.0,4.9500482616,4.9500482616,0.453146953654,0.0,0.453146953654
 11/07  15:00:00,13.1215921222,2.25362142622,0.967874172797,0.0,4.9500482616,4.9500482616,0.453126351098,0.0,0.453126351098
 11/07  16:00:00,13.2578866488,2.25362142622,1.10416869938,0.0,4.9500482616,4.9500482616,0.453131639448,0.0,0.453131639448
 11/07  17:00:00,13.1574168604,2.25362142622,1.00369891101,0.0,4.9500482616,4.9500482616,0.453144770509,0.0,0.453144770509
 11/07  18:00:00,9.47218499657,2.25362142622,0.183176613009,0.0,2.750026812,2.750026812,0.456426591537,0.00330681830983,0.453119773227
 11/07  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.471361281471,0.0182554056796,0.453105875792
 11/07  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453101081318,0.0,0.453101081318
 11/07  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/07  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453080351453,0.0,0.453080351453
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307113896,0.0,0.45307113896
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061111507,0.0,0.453061111507
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086219114,0.0,0.453086219114
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076317993,0.0,0.453076317993
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066393909,0.0,0.453066393909
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,7.32615187665,2.25362142622,0.0195036384274,0.0,0.5500053624,2.2000214496,1.24351060138,0.790420184787,0.45309041659
 11/08  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.19230380487,3.73920848286,0.453095322011
 11/08  09:00:00,12.1664483596,2.25362142622,0.0127304101964,0.0,4.9500482616,4.9500482616,0.507031372469,0.0538900790125,0.453141293456
 11/08  10:00:00,12.2495666293,2.25362142622,0.095848679871,0.0,4.9500482616,4.9500482616,0.453150766574,0.0,0.453150766574
 11/08  11:00:00,12.538350812,2.25362142622,0.384632862549,0.0,4.9500482616,4.9500482616,0.453151213562,0.0,0.453151213562
 11/08  12:00:00,12.9011001515,2.25362142622,0.747382202034,0.0,4.9500482616,4.9500482616,0.453156217804,0.0,0.453156217804
 11/08  13:00:00,12.3943208454,2.25362142622,0.790608258351,0.0,4.9500482616,4.4000428992,0.453132784025,0.0,0.453132784025
 11/08  14:00:00,13.3739031181,2.25362142622,1.2201851687,0.0,4.9500482616,4.9500482616,0.453155023475,0.0,0.453155023475
 11/08  15:00:00,13.6216149236,2.25362142622,1.46789697415,0.0,4.9500482616,4.9500482616,0.453121467497,0.0,0.453121467497
 11/08  16:00:00,13.6920095571,2.25362142622,1.53829160765,0.0,4.9500482616,4.9500482616,0.453128295844,0.0,0.453128295844
 11/08  17:00:00,13.5773243374,2.25362142622,1.423606388,0.0,4.9500482616,4.9500482616,0.453149255486,0.0,0.453149255486
 11/08  18:00:00,9.72688234034,2.25362142622,0.437873956781,0.0,2.750026812,2.750026812,0.453128717415,0.0,0.453128717415
 11/08  19:00:00,8.45636086737,2.25362142622,0.0497019043427,0.0,1.6500160872,2.2000214496,0.456233430527,0.00312158715836,0.453111843368
 11/08  20:00:00,8.40949468792,2.25362142622,0.00283572489466,0.0,1.6500160872,2.2000214496,0.453088964427,0.0,0.453088964427
 11/08  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453060807543,0.0,0.453060807543
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054072291,0.0,0.453054072291
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079275598,0.0,0.453079275598
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069459583,0.0,0.453069459583
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059624656,0.0,0.453059624656
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087624891,0.0,0.453087624891
 11/09  07:00:00,7.36812007058,2.25362142622,0.0614718323563,0.0,0.5500053624,2.2000214496,0.45309154895,0.0,0.45309154895
 11/09  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.04700468235,0.593895596112,0.453109086238
 11/09  09:00:00,12.2878707005,2.25362142622,0.13415275109,0.0,4.9500482616,4.9500482616,0.479822422135,0.0266947940528,0.453127628083
 11/09  10:00:00,12.6827187721,2.25362142622,0.529000822631,0.0,4.9500482616,4.9500482616,0.45313709018,0.0,0.45313709018
 11/09  11:00:00,13.2155176216,2.25362142622,1.06179967222,0.0,4.9500482616,4.9500482616,0.453138209378,0.0,0.453138209378
 11/09  12:00:00,13.364149401,2.25362142622,1.21043145156,0.0,4.9500482616,4.9500482616,0.453145257815,0.0,0.453145257815
 11/09  13:00:00,12.8950518521,2.25362142622,1.29133926512,0.0,4.9500482616,4.4000428992,0.453185429937,0.0,0.453185429937
 11/09  14:00:00,14.1122604877,2.25362142622,1.95854253823,0.0,4.9500482616,4.9500482616,0.453136599849,0.0,0.453136599849
 11/09  15:00:00,14.3510238864,2.25362142622,2.19730593692,0.0,4.9500482616,4.9500482616,0.453126458368,0.0,0.453126458368
 11/09  16:00:00,14.2449135888,2.25362142622,2.09119563935,0.0,4.9500482616,4.9500482616,0.453132410823,0.0,0.453132410823
 11/09  17:00:00,14.1453956295,2.25362142622,1.99167768008,0.0,4.9500482616,4.9500482616,0.453150341031,0.0,0.453150341031
 11/09  18:00:00,10.3249025546,2.25362142622,1.03589417107,0.0,2.750026812,2.750026812,0.45310462083,0.0,0.45310462083
 11/09  19:00:00,8.9598960781,2.25362142622,0.553237115078,0.0,1.6500160872,2.2000214496,0.4531088441,0.0,0.4531088441
 11/09  20:00:00,8.62802409202,2.25362142622,0.221365128996,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/09  21:00:00,7.8692351203,2.25362142622,0.0125815196726,0.0,1.1000107248,2.2000214496,0.45310897377,0.0,0.45310897377
 11/09  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453088368904,0.0,0.453088368904
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079074981,0.0,0.453079074981
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069321537,0.0,0.453069321537
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305958819,0.0,0.45305958819
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084925489,0.0,0.453084925489
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081050369,0.0,0.453081050369
 11/10  07:00:00,7.36156575176,2.25362142622,0.0549175135331,0.0,0.5500053624,2.2000214496,0.453083199551,0.0,0.453083199551
 11/10  08:00:00,6.49323565984,2.25362142622,0.00574336347874,0.0,1.6500160872,2.2000214496,1.07812897479,1.05812897479,0.02
 11/10  09:00:00,12.2048314637,2.25362142622,0.0511135142993,0.0,4.9500482616,4.9500482616,0.453116951931,0.0,0.453116951931
 11/10  10:00:00,12.1586692393,2.25362142622,0.00495128983313,0.0,4.9500482616,4.9500482616,0.453119492477,0.0,0.453119492477
 11/10  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453119319237,0.0,0.453119319237
 11/10  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45312807929,0.0,0.45312807929
 11/10  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.922844787249,0.0364997906893,0.88634499656
 11/10  14:00:00,12.1648640231,2.25362142622,0.0111460737011,0.0,4.9500482616,4.9500482616,0.453159616411,0.0,0.453159616411
 11/10  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453136667866,0.0,0.453136667866
 11/10  16:00:00,12.1627783235,2.25362142622,0.00906037408139,0.0,4.9500482616,4.9500482616,0.453115968828,0.0,0.453115968828
 11/10  17:00:00,12.1723231352,2.25362142622,0.0186051857238,0.0,4.9500482616,4.9500482616,0.453137754822,0.0,0.453137754822
 11/10  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.703505059544,0.2504177124,0.453087347144
 11/10  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.198252940638,0.178252940638,0.02
 11/10  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453108865944,0.0,0.453108865944
 11/10  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.809926319363,0.356857881552,0.453068437811
 11/10  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.40893798678,0.955851079279,0.453086907499
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076068695,0.0,0.453076068695
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062655884,0.0,0.453062655884
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082358011,0.0,0.453082358011
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067662669,0.0,0.453067662669
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060677022,0.0,0.453060677022
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082862139,0.0,0.453082862139
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081498373,0.0,0.453081498373
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081251092,0.0,0.453081251092
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091953366,0.0,0.453091953366
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082159811,0.0,0.453082159811
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083356764,0.0,0.453083356764
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079793367,0.0,0.453079793367
 11/11  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088342483,0.0,0.453088342483
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072844984,0.0,0.453072844984
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056831565,0.0,0.453056831565
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086708378,0.0,0.453086708378
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072034655,0.0,0.453072034655
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057392123,0.0,0.453057392123
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077221437,0.0,0.453077221437
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062587645,0.0,0.453062587645
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058553685,0.0,0.453058553685
 11/12  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078065148,0.0,0.453078065148
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082156185,0.0,0.453082156185
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086005455,0.0,0.453086005455
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083685642,0.0,0.453083685642
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089574363,0.0,0.453089574363
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078476344,0.0,0.453078476344
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087432341,0.0,0.453087432341
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084169323,0.0,0.453084169323
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086390306,0.0,0.453086390306
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064294404,0.0,0.453064294404
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083050076,0.0,0.453083050076
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072886597,0.0,0.453072886597
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063463887,0.0,0.453063463887
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305402775,0.0,0.45305402775
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308948756,0.0,0.45308948756
 11/13  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.08041849694,5.06041849694,0.02
 11/13  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.53278592148,8.07968401808,0.453101903401
 11/13  09:00:00,12.1559632398,2.25362142622,0.00224529037547,0.0,4.9500482616,4.9500482616,1.28708182555,0.833945916015,0.453135909537
 11/13  10:00:00,12.1565598919,2.25362142622,0.00284194248094,0.0,4.9500482616,4.9500482616,0.455264329006,0.00211643033986,0.453147898666
 11/13  11:00:00,12.2028101818,2.25362142622,0.0490922323381,0.0,4.9500482616,4.9500482616,0.453149406194,0.0,0.453149406194
 11/13  12:00:00,12.4331219262,2.25362142622,0.279403976753,0.0,4.9500482616,4.9500482616,0.45315809187,0.0,0.45315809187
 11/13  13:00:00,12.0293208468,2.25362142622,0.425608259812,0.0,4.9500482616,4.4000428992,0.453184527867,0.0,0.453184527867
 11/13  14:00:00,13.008619564,2.25362142622,0.85490161453,0.0,4.9500482616,4.9500482616,0.886354036657,0.0,0.886354036657
 11/13  15:00:00,13.1691107698,2.25362142622,1.01539282035,0.0,4.9500482616,4.9500482616,0.453137889135,0.0,0.453137889135
 11/13  16:00:00,13.3466773621,2.25362142622,1.19295941268,0.0,4.9500482616,4.9500482616,0.453136066718,0.0,0.453136066718
 11/13  17:00:00,13.2115603972,2.25362142622,1.05784244776,0.0,4.9500482616,4.9500482616,0.453148405213,0.0,0.453148405213
 11/13  18:00:00,9.42403333103,2.25362142622,0.135024947471,0.0,2.750026812,2.750026812,0.459347650052,0.00622238010498,0.453125269947
 11/13  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.0412814131843,0.0212814131843,0.02
 11/13  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453102106996,0.0,0.453102106996
 11/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453109065736,0.0,0.453109065736
 11/13  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.555364990961,0.10228649398,0.45307849698
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066278532,0.0,0.453066278532
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056931672,0.0,0.453056931672
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082746649,0.0,0.453082746649
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307344428,0.0,0.45307344428
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073831008,0.0,0.453073831008
 11/14  07:00:00,7.31964408285,2.25362142622,0.0129958446218,0.0,0.5500053624,2.2000214496,1.27136288868,1.25136288868,0.02
 11/14  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.48354530139,5.03045894605,0.45308635534
 11/14  09:00:00,12.1562639705,2.25362142622,0.00254602111024,0.0,4.9500482616,4.9500482616,0.590884711468,0.137745226678,0.45313948479
 11/14  10:00:00,12.1563838196,2.25362142622,0.00266587012733,0.0,4.9500482616,4.9500482616,0.453136304776,0.0,0.453136304776
 11/14  11:00:00,12.1683856332,2.25362142622,0.0146676838019,0.0,4.9500482616,4.9500482616,0.453146322983,0.0,0.453146322983
 11/14  12:00:00,12.4290519134,2.25362142622,0.275333963955,0.0,4.9500482616,4.9500482616,0.453156882846,0.0,0.453156882846
 11/14  13:00:00,12.0680550733,2.25362142622,0.464342486285,0.0,4.9500482616,4.4000428992,0.453171139287,0.0,0.453171139287
 11/14  14:00:00,12.953800248,2.25362142622,0.800082298549,0.0,4.9500482616,4.9500482616,0.886327204836,0.0,0.886327204836
 11/14  15:00:00,13.0905541895,2.25362142622,0.936836240117,0.0,4.9500482616,4.9500482616,0.453125244408,0.0,0.453125244408
 11/14  16:00:00,13.2094765905,2.25362142622,1.05575864103,0.0,4.9500482616,4.9500482616,0.453133722664,0.0,0.453133722664
 11/14  17:00:00,13.2075740034,2.25362142622,1.05385605396,0.0,4.9500482616,4.9500482616,0.453137710581,0.0,0.453137710581
 11/14  18:00:00,9.44218646834,2.25362142622,0.153178084776,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/14  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.486634612759,0.0335091340611,0.453125478698
 11/14  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453092575686,0.0,0.453092575686
 11/14  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.45309986138,0.0,0.45309986138
 11/14  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453069709138,0.0,0.453069709138
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057656572,0.0,0.453057656572
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083563086,0.0,0.453083563086
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074363467,0.0,0.453074363467
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065145748,0.0,0.453065145748
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065627019,0.0,0.453065627019
 11/15  07:00:00,7.33707475324,2.25362142622,0.0304265150097,0.0,0.5500053624,2.2000214496,0.281128327657,0.261128327657,0.02
 11/15  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.20289041199,1.74981210747,0.453078304522
 11/15  09:00:00,12.1852923692,2.25362142622,0.0315744198044,0.0,4.9500482616,4.9500482616,0.476581371195,0.0234594160682,0.453121955127
 11/15  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453148288773,0.0,0.453148288773
 11/15  11:00:00,12.1624499943,2.25362142622,0.00873204492223,0.0,4.9500482616,4.9500482616,0.453151202896,0.0,0.453151202896
 11/15  12:00:00,12.4521245899,2.25362142622,0.298406640465,0.0,4.9500482616,4.9500482616,0.453163648781,0.0,0.453163648781
 11/15  13:00:00,12.143666726,2.25362142622,0.539954138943,0.0,4.9500482616,4.4000428992,0.453183754761,0.0,0.453183754761
 11/15  14:00:00,13.0645702488,2.25362142622,0.91085229941,0.0,4.9500482616,4.9500482616,0.886318332262,0.0,0.886318332262
 11/15  15:00:00,13.2740553251,2.25362142622,1.12033737571,0.0,4.9500482616,4.9500482616,0.45312159546,0.0,0.45312159546
 11/15  16:00:00,13.3060182777,2.25362142622,1.15230032824,0.0,4.9500482616,4.9500482616,0.453139950008,0.0,0.453139950008
 11/15  17:00:00,13.2161786727,2.25362142622,1.06246072331,0.0,4.9500482616,4.9500482616,0.453155839917,0.0,0.453155839917
 11/15  18:00:00,9.48728907522,2.25362142622,0.198280691658,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/15  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.46325996581,0.0101379159429,0.453122049867
 11/15  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453090662232,0.0,0.453090662232
 11/15  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453096946709,0.0,0.453096946709
 11/15  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453068289598,0.0,0.453068289598
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305633655,0.0,0.45305633655
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082367588,0.0,0.453082367588
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073266131,0.0,0.453073266131
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064147645,0.0,0.453064147645
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064763475,0.0,0.453064763475
 11/16  07:00:00,7.36231135367,2.25362142622,0.0556631154382,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  08:00:00,6.48749229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.26025361298,0.807175986889,0.45307762609
 11/16  09:00:00,12.2152834521,2.25362142622,0.0615655026614,0.0,4.9500482616,4.9500482616,0.45309282924,0.0,0.45309282924
 11/16  10:00:00,12.1575032879,2.25362142622,0.00378533844525,0.0,4.9500482616,4.9500482616,0.453146986504,0.0,0.453146986504
 11/16  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453150244262,0.0,0.453150244262
 11/16  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453112959768,0.0,0.453112959768
 11/16  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.509003025618,0.0558355991308,0.453167426487
 11/16  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.886326862774,0.0,0.886326862774
 11/16  15:00:00,12.1750870675,2.25362142622,0.0213691180413,0.0,4.9500482616,4.9500482616,0.453125460819,0.0,0.453125460819
 11/16  16:00:00,12.1825221459,2.25362142622,0.0288041964537,0.0,4.9500482616,4.9500482616,0.453106934404,0.0,0.453106934404
 11/16  17:00:00,12.1917355679,2.25362142622,0.0380176184477,0.0,4.9500482616,4.9500482616,0.453139113252,0.0,0.453139113252
 11/16  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.702108029689,0.249028035434,0.453079994254
 11/16  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.214591075171,0.194591075171,0.02
 11/16  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453094555818,0.0,0.453094555818
 11/16  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.605488711772,0.15238595257,0.453102759203
 11/16  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.00983811253,0.556763930384,0.453074182143
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062287583,0.0,0.453062287583
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088382555,0.0,0.453088382555
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079395406,0.0,0.453079395406
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070388554,0.0,0.453070388554
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071176712,0.0,0.453071176712
 11/17  07:00:00,7.32175473361,2.25362142622,0.0151064953786,0.0,0.5500053624,2.2000214496,1.60405639915,1.58405639915,0.02
 11/17  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.06350039567,3.61041614131,0.453084254359
 11/17  09:00:00,12.1681843145,2.25362142622,0.0144663650334,0.0,4.9500482616,4.9500482616,0.453100077826,0.0,0.453100077826
 11/17  10:00:00,12.158300771,2.25362142622,0.00458282158553,0.0,4.9500482616,4.9500482616,0.45309781896,0.0,0.45309781896
 11/17  11:00:00,12.1578682588,2.25362142622,0.00415030935521,0.0,4.9500482616,4.9500482616,0.456889572117,0.00374051221943,0.453149059898
 11/17  12:00:00,12.3277256756,2.25362142622,0.174007726176,0.0,4.9500482616,4.9500482616,0.453154951021,0.0,0.453154951021
 11/17  13:00:00,11.891503302,2.25362142622,0.287790714979,0.0,4.9500482616,4.4000428992,0.453177741501,0.0,0.453177741501
 11/17  14:00:00,12.6545777376,2.25362142622,0.500859788217,0.0,4.9500482616,4.9500482616,0.886348638825,0.0,0.886348638825
 11/17  15:00:00,12.8352951412,2.25362142622,0.681577191781,0.0,4.9500482616,4.9500482616,0.45313809595,0.0,0.45313809595
 11/17  16:00:00,12.9539608752,2.25362142622,0.800242925768,0.0,4.9500482616,4.9500482616,0.453138305403,0.0,0.453138305403
 11/17  17:00:00,12.9051382305,2.25362142622,0.751420281063,0.0,4.9500482616,4.9500482616,0.453153221001,0.0,0.453153221001
 11/17  18:00:00,9.35351339705,2.25362142622,0.0645050134918,0.0,2.750026812,2.750026812,0.467256012378,0.014128870915,0.453127141463
 11/17  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.0399468166045,0.0199468166045,0.02
 11/17  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453109296639,0.0,0.453109296639
 11/17  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453072826962,0.0,0.453072826962
 11/17  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453087269596,0.0,0.453087269596
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075390947,0.0,0.453075390947
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066462234,0.0,0.453066462234
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057536001,0.0,0.453057536001
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083799278,0.0,0.453083799278
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084806317,0.0,0.453084806317
 11/18  07:00:00,7.32153132162,2.25362142622,0.0148830833924,0.0,0.5500053624,2.2000214496,1.42598699665,1.40598699665,0.02
 11/18  08:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.70627825912,5.25318778572,0.453090473407
 11/18  09:00:00,6.65395140858,2.25362142622,0.00028708315271,0.0,1.6500160872,2.750026812,2.23469435661,1.78159473768,0.453099618936
 11/18  10:00:00,6.65569221997,2.25362142622,0.0020278945428,0.0,1.6500160872,2.750026812,0.903216651718,0.450100716829,0.453115934889
 11/18  11:00:00,6.66958536044,2.25362142622,0.0159210350083,0.0,1.6500160872,2.750026812,0.528916256202,0.0758056829471,0.453110573255
 11/18  12:00:00,6.78842688892,2.25362142622,0.134762563496,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/18  13:00:00,5.00696633985,2.25362142622,0.00331810162117,0.0,0.8250080436,1.9250187684,0.458819397597,0.00570995625391,0.453109441343
 11/18  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.555268045315,0.102159560582,0.453108484732
 11/18  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.612870164815,0.159797306921,0.453072857894
 11/18  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.609714327684,0.156626126972,0.453088200712
 11/18  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,0.256746177035,0.236746177035,0.02
 11/18  18:00:00,5.71397352796,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,1.0556185782,0.602529222435,0.453089355765
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090780202,0.0,0.453090780202
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090842303,0.0,0.453090842303
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306373341,0.0,0.45306373341
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308865425,0.0,0.45308865425
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075361167,0.0,0.453075361167
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061283928,0.0,0.453061283928
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081719024,0.0,0.453081719024
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077573929,0.0,0.453077573929
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082905583,0.0,0.453082905583
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086781407,0.0,0.453086781407
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083965044,0.0,0.453083965044
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090098211,0.0,0.453090098211
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066642938,0.0,0.453066642938
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067711786,0.0,0.453067711786
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077660889,0.0,0.453077660889
 11/19  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074754409,0.0,0.453074754409
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059343875,0.0,0.453059343875
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082646745,0.0,0.453082646745
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307620788,0.0,0.45307620788
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063085084,0.0,0.453063085084
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054927769,0.0,0.453054927769
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081438408,0.0,0.453081438408
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072736023,0.0,0.453072736023
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,4.69337526401,4.24029618951,0.453079074503
 11/20  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.23102290204,5.77793894077,0.453083961263
 11/20  09:00:00,12.1543234274,2.25362142622,0.000605477955857,0.0,4.9500482616,4.9500482616,0.838193361707,0.385066658467,0.45312670324
 11/20  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453149851298,0.0,0.453149851298
 11/20  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453137172607,0.0,0.453137172607
 11/20  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453143799931,0.0,0.453143799931
 11/20  13:00:00,11.6119887948,2.25362142622,0.00827620780548,0.0,4.9500482616,4.4000428992,0.453182561404,0.0,0.453182561404
 11/20  14:00:00,12.4135112703,2.25362142622,0.259793320879,0.0,4.9500482616,4.9500482616,0.453177228932,0.0,0.453177228932
 11/20  15:00:00,12.6280542775,2.25362142622,0.474336328116,0.0,4.9500482616,4.9500482616,0.453131047265,0.0,0.453131047265
 11/20  16:00:00,12.6806631677,2.25362142622,0.526945218232,0.0,4.9500482616,4.9500482616,0.453114714896,0.0,0.453114714896
 11/20  17:00:00,12.623441998,2.25362142622,0.469724048594,0.0,4.9500482616,4.9500482616,0.453153147461,0.0,0.453153147461
 11/20  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.470199374673,0.017086409514,0.453112965159
 11/20  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.462678306954,0.00957548186731,0.453102825087
 11/20  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453069307599,0.0,0.453069307599
 11/20  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453081745635,0.0,0.453081745635
 11/20  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072614577,0.0,0.453072614577
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063817214,0.0,0.453063817214
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055206562,0.0,0.453055206562
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081826886,0.0,0.453081826886
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073224799,0.0,0.453073224799
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  07:00:00,7.35140200093,2.25362142622,0.0447537627002,0.0,0.5500053624,2.2000214496,0.453093169676,0.0,0.453093169676
 11/21  08:00:00,6.87307951668,2.25362142622,0.00175388699146,0.0,1.6500160872,2.2000214496,1.07740548535,0.624329260916,0.453076224439
 11/21  09:00:00,12.2209610912,2.25362142622,0.0672431417715,0.0,4.9500482616,4.9500482616,0.490417726884,0.0372803148569,0.453137412027
 11/21  10:00:00,12.5796939456,2.25362142622,0.425975996158,0.0,4.9500482616,4.9500482616,0.453150605802,0.0,0.453150605802
 11/21  11:00:00,12.9718251516,2.25362142622,0.818107202192,0.0,4.9500482616,4.9500482616,0.453138013956,0.0,0.453138013956
 11/21  12:00:00,13.309130983,2.25362142622,1.15541303356,0.0,4.9500482616,4.9500482616,0.453152505783,0.0,0.453152505783
 11/21  13:00:00,12.8374738363,2.25362142622,1.23376124931,0.0,4.9500482616,4.4000428992,0.453177279248,0.0,0.453177279248
 11/21  14:00:00,13.8605775629,2.25362142622,1.70685961351,0.0,4.9500482616,4.9500482616,0.453152667848,0.0,0.453152667848
 11/21  15:00:00,13.8815932652,2.25362142622,1.72787531577,0.0,4.9500482616,4.9500482616,0.453127314978,0.0,0.453127314978
 11/21  16:00:00,13.8056222392,2.25362142622,1.65190428981,0.0,4.9500482616,4.9500482616,0.453131505916,0.0,0.453131505916
 11/21  17:00:00,13.5779864188,2.25362142622,1.42426846942,0.0,4.9500482616,4.9500482616,0.453142251309,0.0,0.453142251309
 11/21  18:00:00,10.0146759314,2.25362142622,0.341834214458,0.0,2.750026812,2.750026812,0.453131725382,0.0,0.453131725382
 11/21  19:00:00,8.41313990934,2.25362142622,0.00648094631787,0.0,1.6500160872,2.2000214496,0.459587300429,0.00646972763072,0.453117572799
 11/21  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453092696265,0.0,0.453092696265
 11/21  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453104936297,0.0,0.453104936297
 11/21  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080200377,0.0,0.453080200377
