Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071256942,0.0,0.453071256942
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062743722,0.0,0.453062743722
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054214431,0.0,0.453054214431
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080955032,0.0,0.453080955032
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086101561,0.0,0.453086101561
 11/22  07:00:00,7.3218070387,2.25362142622,0.0151588004726,0.0,0.5500053624,2.2000214496,0.836836080067,0.816836080067,0.02
 11/22  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.59714826896,6.14403763158,0.453110637387
 11/22  09:00:00,12.1592574302,2.25362142622,0.00553948077888,0.0,4.9500482616,4.9500482616,0.854526292261,0.401389242681,0.45313704958
 11/22  10:00:00,12.1542137812,2.25362142622,0.000495831812855,0.0,4.9500482616,4.9500482616,0.453147263499,0.0,0.453147263499
 11/22  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453136261025,0.0,0.453136261025
 11/22  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453168620434,0.0,0.453168620434
 11/22  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453178818739,0.0,0.453178818739
 11/22  14:00:00,12.1552813499,2.25362142622,0.00156340045008,0.0,4.9500482616,4.9500482616,0.8862970742,0.0,0.8862970742
 11/22  15:00:00,12.2373654373,2.25362142622,0.0836474878711,0.0,4.9500482616,4.9500482616,0.453099216299,0.0,0.453099216299
 11/22  16:00:00,12.174030313,2.25362142622,0.0203123636078,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/22  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.886305703649,0.0,0.886305703649
 11/22  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.365510507146,0.345510507146,0.02
 11/22  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.46764943931,1.0145396154,0.453109823912
 11/22  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.50012117457,2.04704212716,0.453079047408
 11/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.98137746718,3.52828843155,0.45308903563
 11/22  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.0223708145,4.56930926224,0.453061552259
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085506873,0.0,0.453085506873
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071957405,0.0,0.453071957405
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058187143,0.0,0.453058187143
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079000415,0.0,0.453079000415
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077118858,0.0,0.453077118858
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062234345,0.0,0.453062234345
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085164341,0.0,0.453085164341
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088865223,0.0,0.453088865223
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309054609,0.0,0.45309054609
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306971399,0.0,0.45306971399
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088683632,0.0,0.453088683632
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078384798,0.0,0.453078384798
 11/23  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075801749,0.0,0.453075801749
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079392677,0.0,0.453079392677
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087617814,0.0,0.453087617814
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307835745,0.0,0.45307835745
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066669022,0.0,0.453066669022
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305845386,0.0,0.45305845386
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085379962,0.0,0.453085379962
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077081261,0.0,0.453077081261
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,20.7684870182,20.3154018949,0.453085123369
 11/24  08:00:00,6.87132562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,22.2428476639,21.7897489155,0.45309874844
 11/24  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.4007825977,10.9476391275,0.45314347015
 11/24  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.03709264783,5.58394194418,0.453150703649
 11/24  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.78083425857,3.32767708501,0.453157173566
 11/24  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.29719124793,1.84402092193,0.453170325999
 11/24  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,2.12113840873,1.66797512918,0.453163279545
 11/24  14:00:00,12.1623836049,2.25362142622,0.00866565551035,0.0,4.9500482616,4.9500482616,1.06782528439,0.61466356251,0.453161721883
 11/24  15:00:00,12.1917869425,2.25362142622,0.0380689930958,0.0,4.9500482616,4.9500482616,0.812287499223,0.359170825554,0.453116673669
 11/24  16:00:00,12.1742759641,2.25362142622,0.0205580146686,0.0,4.9500482616,4.9500482616,0.599251701631,0.146121271467,0.453130430163
 11/24  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.500723539729,0.0475700199941,0.453153519734
 11/24  18:00:00,9.67510490524,2.25362142622,0.00226318835129,0.0,2.750026812,2.750026812,1.87143676004,1.4183163705,0.453120389541
 11/24  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.35413413567,3.90102125173,0.453112883937
 11/24  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,6.56713177196,6.11402485212,0.453106919836
 11/24  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.91624121425,7.46316413115,0.453077083099
 11/24  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.86677341552,7.84677341552,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068469111,0.0,0.453068469111
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060035041,0.0,0.453060035041
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308707464,0.0,0.45308707464
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078877343,0.0,0.453078877343
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070664504,0.0,0.453070664504
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,10.8573537124,10.4042625515,0.4530911609
 11/25  08:00:00,5.77131490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.7492098931,12.2961172256,0.453092667508
 11/25  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,9.46481506505,9.01171730248,0.453097762569
 11/25  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,6.50417952634,6.48417952634,0.02
 11/25  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,5.63764023752,5.1845350998,0.453105137724
 11/25  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.66211542055,4.20899101455,0.453124405998
 11/25  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.0511654487,4.59805434194,0.453111106758
 11/25  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.11252281234,4.65943314066,0.453089671678
 11/25  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.31371861935,5.29371861935,0.02
 11/25  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.48191695532,6.02882384469,0.453093110629
 11/25  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,7.05455959001,6.60147074792,0.453088842083
 11/25  18:00:00,6.09780686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,8.2701492846,7.81707015124,0.453079133362
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062127665,0.0,0.453062127665
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064762984,0.0,0.453064762984
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070782877,0.0,0.453070782877
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062111004,0.0,0.453062111004
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082821743,0.0,0.453082821743
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306932133,0.0,0.45306932133
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055778639,0.0,0.453055778639
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089570918,0.0,0.453089570918
 11/26  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307426254,0.0,0.45307426254
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079468063,0.0,0.453079468063
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083325436,0.0,0.453083325436
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079904649,0.0,0.453079904649
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308926551,0.0,0.45308926551
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308123895,0.0,0.45308123895
 11/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086343493,0.0,0.453086343493
 11/26  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053954034,0.0,0.453053954034
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307506136,0.0,0.45307506136
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069790184,0.0,0.453069790184
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305881987,0.0,0.45305881987
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083356922,0.0,0.453083356922
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075350356,0.0,0.453075350356
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306732693,0.0,0.45306732693
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062204155,0.0,0.453062204155
 11/27  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,13.5628426616,13.1097737146,0.453068946983
 11/27  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.8903341341,11.4372435612,0.453090572917
 11/27  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.20061568642,3.74751532325,0.453100363169
 11/27  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.59295162072,2.13984218712,0.453109433601
 11/27  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.65609034582,1.20296986516,0.453120480664
 11/27  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.723454027355,0.270284180489,0.453169846866
 11/27  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.12251429537,0.66932752921,0.453186766164
 11/27  14:00:00,12.1704470111,2.25362142622,0.0167290616289,0.0,4.9500482616,4.9500482616,0.453184930045,0.0,0.453184930045
 11/27  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453128931729,0.0,0.453128931729
 11/27  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453115399211,0.0,0.453115399211
 11/27  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453133638372,0.0,0.453133638372
 11/27  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.587134370241,0.134022099083,0.453112271158
 11/27  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.594666114691,0.141560769498,0.453105345193
 11/27  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.686409573568,0.233339566945,0.453070006623
 11/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.510211110385,0.490211110385,0.02
 11/27  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.25438078868,0.801303776555,0.453077012122
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069974868,0.0,0.453069974868
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061944649,0.0,0.453061944649
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452992687058,0.0,0.452992687058
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081408809,0.0,0.453081408809
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073491458,0.0,0.453073491458
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.32284571342,2.25362142622,0.0161974751933,0.0,0.5500053624,2.2000214496,3.13667571625,2.68359465006,0.453081066189
 11/28  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.61926575808,4.16617755886,0.453088199222
 11/28  09:00:00,12.1672932779,2.25362142622,0.0135753284406,0.0,4.9500482616,4.9500482616,0.491666939573,0.0385327768185,0.453134162755
 11/28  10:00:00,12.1618525631,2.25362142622,0.00813461363516,0.0,4.9500482616,4.9500482616,0.453143446611,0.0,0.453143446611
 11/28  11:00:00,12.1576451041,2.25362142622,0.0039271546278,0.0,4.9500482616,4.9500482616,0.453154235186,0.0,0.453154235186
 11/28  12:00:00,12.2592594936,2.25362142622,0.105541544175,0.0,4.9500482616,4.9500482616,0.453155456188,0.0,0.453155456188
 11/28  13:00:00,11.7718704542,2.25362142622,0.168157867135,0.0,4.9500482616,4.4000428992,0.453174956293,0.0,0.453174956293
 11/28  14:00:00,12.4132598774,2.25362142622,0.259541928013,0.0,4.9500482616,4.9500482616,0.453141758995,0.0,0.453141758995
 11/28  15:00:00,12.3996507947,2.25362142622,0.245932845265,0.0,4.9500482616,4.9500482616,0.453121449129,0.0,0.453121449129
 11/28  16:00:00,12.36622717,2.25362142622,0.212509220614,0.0,4.9500482616,4.9500482616,0.453128868498,0.0,0.453128868498
 11/28  17:00:00,12.2908315598,2.25362142622,0.137113610369,0.0,4.9500482616,4.9500482616,0.45314333317,0.0,0.45314333317
 11/28  18:00:00,9.67372501886,2.25362142622,0.000883301966189,0.0,2.750026812,2.750026812,0.588632066519,0.135495599006,0.453136467513
 11/28  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.871874101993,0.418764825782,0.453109276211
 11/28  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.27395732588,0.820855771538,0.45310155434
 11/28  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.03390117205,1.58080852538,0.453092646665
 11/28  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.78811915752,2.76811915752,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082283449,0.0,0.453082283449
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083286141,0.0,0.453083286141
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075475192,0.0,0.453075475192
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067644777,0.0,0.453067644777
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059805419,0.0,0.453059805419
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064038756,0.0,0.453064038756
 11/29  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.57866624681,6.55866624681,0.02
 11/29  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.2852567295,11.832164887,0.453091842445
 11/29  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.27202546937,3.81887702129,0.453148448079
 11/29  10:00:00,12.1539336407,2.25362142622,0.000215691318215,0.0,4.9500482616,4.9500482616,1.57086569083,1.11771109476,0.453154596071
 11/29  11:00:00,12.155398539,2.25362142622,0.0016805896007,0.0,4.9500482616,4.9500482616,0.749963244533,0.296815905677,0.453147338856
 11/29  12:00:00,12.1591202092,2.25362142622,0.0054022597479,0.0,4.9500482616,4.9500482616,0.4531695478,0.0,0.4531695478
 11/29  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453167457247,0.0,0.453167457247
 11/29  14:00:00,12.2248191274,2.25362142622,0.0711011779488,0.0,4.9500482616,4.9500482616,0.886351524429,0.0,0.886351524429
 11/29  15:00:00,12.2028340623,2.25362142622,0.0491161128665,0.0,4.9500482616,4.9500482616,0.453046816799,0.0,0.453046816799
 11/29  16:00:00,12.1956302912,2.25362142622,0.0419123417641,0.0,4.9500482616,4.9500482616,0.45313537362,0.0,0.45313537362
 11/29  17:00:00,12.1551082795,2.25362142622,0.00139033008916,0.0,4.9500482616,4.9500482616,0.453155769039,0.0,0.453155769039
 11/29  18:00:00,9.67517152414,2.25362142622,0.00232980724217,0.0,2.750026812,2.750026812,0.889616354135,0.436495657607,0.453120696528
 11/29  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.68227087773,1.66227087773,0.02
 11/29  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.95100002325,3.49789865435,0.453101368892
 11/29  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.46217306694,5.00906591912,0.453107147816
 11/29  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.28199341006,5.82890876545,0.453084644614
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075629977,0.0,0.453075629977
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067870091,0.0,0.453067870091
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060126729,0.0,0.453060126729
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308769134,0.0,0.45308769134
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308843169,0.0,0.45308843169
 11/30  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,9.61507695355,9.16198436426,0.453092589296
 11/30  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.8404814104,13.8204814104,0.02
 11/30  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.29085248384,4.83771932356,0.453133160282
 11/30  10:00:00,12.154924516,2.25362142622,0.00120656660857,0.0,4.9500482616,4.9500482616,2.21923759321,1.76609066615,0.453146927068
 11/30  11:00:00,12.1547300672,2.25362142622,0.00101211774053,0.0,4.9500482616,4.9500482616,1.32292438226,0.869766432037,0.453157950224
 11/30  12:00:00,12.1614899084,2.25362142622,0.00777195897559,0.0,4.9500482616,4.9500482616,1.26929205203,0.382960414247,0.886331637783
 11/30  13:00:00,11.6627997644,2.25362142622,0.059087177354,0.0,4.9500482616,4.4000428992,0.905413225154,0.452232691777,0.453180533377
 11/30  14:00:00,12.2496418871,2.25362142622,0.0959239376636,0.0,4.9500482616,4.9500482616,0.527344896139,0.0742008606347,0.453144035504
 11/30  15:00:00,12.2724482964,2.25362142622,0.118730346991,0.0,4.9500482616,4.9500482616,0.453143213785,0.0,0.453143213785
 11/30  16:00:00,12.2507651594,2.25362142622,0.0970472100179,0.0,4.9500482616,4.9500482616,0.453133405485,0.0,0.453133405485
 11/30  17:00:00,12.1754101667,2.25362142622,0.0216922172695,0.0,4.9500482616,4.9500482616,0.453161035895,0.0,0.453161035895
 11/30  18:00:00,9.67507230229,2.25362142622,0.00223058539383,0.0,2.750026812,2.750026812,1.68439612688,1.23126725564,0.45312887124
 11/30  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.74705988018,3.29394024352,0.453119636657
 11/30  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,5.27565576447,4.82255352205,0.453102242418
 11/30  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.1417609192,6.1217609192,0.02
 11/30  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,7.03960413306,6.58652533194,0.453078801116
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074398591,0.0,0.453074398591
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066688012,0.0,0.453066688012
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059040748,0.0,0.453059040748
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086721391,0.0,0.453086721391
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079099674,0.0,0.453079099674
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.92585578111,6.47276754026,0.453088240852
 12/01  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.44456157892,7.99145757994,0.453103998983
 12/01  09:00:00,12.1582963437,2.25362142622,0.00457839429688,0.0,4.9500482616,4.9500482616,1.66769651916,1.21455149261,0.453145026542
 12/01  10:00:00,12.1567931615,2.25362142622,0.00307521211871,0.0,4.9500482616,4.9500482616,0.739074611987,0.285928692083,0.453145919904
 12/01  11:00:00,12.2126067568,2.25362142622,0.058888807406,0.0,4.9500482616,4.9500482616,0.45315904622,0.0,0.45315904622
 12/01  12:00:00,12.3618480818,2.25362142622,0.208130132331,0.0,4.9500482616,4.9500482616,0.453153225538,0.0,0.453153225538
 12/01  13:00:00,11.8896694034,2.25362142622,0.285956816344,0.0,4.9500482616,4.4000428992,0.453188956421,0.0,0.453188956421
 12/01  14:00:00,12.5536269995,2.25362142622,0.399909050073,0.0,4.9500482616,4.9500482616,0.45312167051,0.0,0.45312167051
 12/01  15:00:00,12.5595084334,2.25362142622,0.405790483932,0.0,4.9500482616,4.9500482616,0.453149271325,0.0,0.453149271325
 12/01  16:00:00,12.5446060226,2.25362142622,0.390888073203,0.0,4.9500482616,4.9500482616,0.453139189315,0.0,0.453139189315
 12/01  17:00:00,12.4447368829,2.25362142622,0.291018933494,0.0,4.9500482616,4.9500482616,0.453150442071,0.0,0.453150442071
 12/01  18:00:00,9.67789925306,2.25362142622,0.00505753616679,0.0,2.750026812,2.750026812,0.524182008395,0.0710476038743,0.453134404521
 12/01  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.859952137374,0.406833274802,0.453118862572
 12/01  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.18245248441,0.729341602977,0.453110881431
 12/01  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,1.71024114705,1.25715961091,0.453081536142
 12/01  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,2.14198795461,2.12198795461,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308272132,0.0,0.45308272132
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073106474,0.0,0.453073106474
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065564563,0.0,0.453065564563
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058009049,0.0,0.453058009049
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085804633,0.0,0.453085804633
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092448613,0.0,0.453092448613
 12/02  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,5.77432829945,5.75432829945,0.02
 12/02  08:00:00,6.15514823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,10.3507216556,9.89765504839,0.453066607213
 12/02  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,7.59117064888,7.13808092589,0.453089722991
 12/02  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,5.74036606245,5.28725009487,0.453115967585
 12/02  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.47978977201,4.45978977201,0.02
 12/02  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.65525223624,4.20212718476,0.453125051475
 12/02  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.06331026157,5.61022856963,0.453081691933
 12/02  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,7.64617298002,7.19306148877,0.453111491248
 12/02  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,8.11831016235,7.66521268453,0.453097477824
 12/02  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,8.02638509908,8.00638509908,0.02
 12/02  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,8.98719163429,8.53409752244,0.453094111847
 12/02  18:00:00,6.09780686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,10.1517545231,9.69866201274,0.453092510328
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057729373,0.0,0.453057729373
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061324789,0.0,0.453061324789
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074329061,0.0,0.453074329061
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062882869,0.0,0.453062882869
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085372227,0.0,0.453085372227
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307241213,0.0,0.45307241213
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059411367,0.0,0.453059411367
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452988064453,0.0,0.452988064453
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079219956,0.0,0.453079219956
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085106627,0.0,0.453085106627
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071857857,0.0,0.453071857857
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085873368,0.0,0.453085873368
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309243578,0.0,0.45309243578
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055675206,0.0,0.453055675206
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076705514,0.0,0.453076705514
 12/03  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082539686,0.0,0.453082539686
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086929383,0.0,0.453086929383
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075405172,0.0,0.453075405172
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070463401,0.0,0.453070463401
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058451879,0.0,0.453058451879
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087040431,0.0,0.453087040431
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079699328,0.0,0.453079699328
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072346045,0.0,0.453072346045
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,22.9512646921,22.4981838762,0.453080815892
 12/04  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,20.4175893756,19.9644998842,0.45308949139
 12/04  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.4489138215,9.99577366212,0.453140159413
 12/04  10:00:00,12.1539441801,2.25362142622,0.000226230709294,0.0,4.9500482616,4.9500482616,5.51892345707,5.06577218841,0.453151268653
 12/04  11:00:00,12.1553449148,2.25362142622,0.00162696536211,0.0,4.9500482616,4.9500482616,2.98733980847,2.53418628401,0.453153524458
 12/04  12:00:00,12.1555528594,2.25362142622,0.00183491001446,0.0,4.9500482616,4.9500482616,1.84228752107,1.38912317002,0.453164351046
 12/04  13:00:00,11.6305135052,2.25362142622,0.0268009181823,0.0,4.9500482616,4.4000428992,1.82177187208,1.36857873735,0.453193134735
 12/04  14:00:00,12.2980070421,2.25362142622,0.144289092637,0.0,4.9500482616,4.9500482616,0.894819067485,0.44165601295,0.453163054535
 12/04  15:00:00,12.3063623749,2.25362142622,0.152644425439,0.0,4.9500482616,4.9500482616,0.649574122794,0.1964283348,0.453145787994
 12/04  16:00:00,12.2577776297,2.25362142622,0.104059680257,0.0,4.9500482616,4.9500482616,0.488255746081,0.0351270746542,0.453128671427
 12/04  17:00:00,12.1795235941,2.25362142622,0.0258056446693,0.0,4.9500482616,4.9500482616,0.453149563445,0.0,0.453149563445
 12/04  18:00:00,9.67417683434,2.25362142622,0.00133511744951,0.0,2.750026812,2.750026812,1.58278710654,1.12962574666,0.453161359878
 12/04  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.08966147799,2.63654688767,0.453114590317
 12/04  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.08650145567,3.63340653104,0.453094924629
 12/04  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.22067870084,4.76759264435,0.453086056489
 12/04  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.94042892822,5.48736854355,0.453060384669
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085541056,0.0,0.453085541056
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078285985,0.0,0.453078285985
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071022884,0.0,0.453071022884
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063751443,0.0,0.453063751443
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066921214,0.0,0.453066921214
 12/05  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,8.84392567548,8.82392567548,0.02
 12/05  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.7243411986,12.2712579552,0.453083243456
 12/05  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.60234780438,5.14924087635,0.453106928029
 12/05  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.97177542948,2.51863111969,0.453144309791
 12/05  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.73775271325,1.2846049081,0.45314780515
 12/05  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.932230258799,0.479071537494,0.453158721305
 12/05  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,1.32208867682,0.435729790585,0.886358886235
 12/05  14:00:00,12.1674460022,2.25362142622,0.0137280528007,0.0,4.9500482616,4.9500482616,0.453171021551,0.0,0.453171021551
 12/05  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453103563223,0.0,0.453103563223
 12/05  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453094666769,0.0,0.453094666769
 12/05  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453124532659,0.0,0.453124532659
 12/05  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.751313074292,0.298192392393,0.453120681899
 12/05  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.27941045075,1.82632305842,0.453087392334
 12/05  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.08569746597,3.06569746597,0.02
 12/05  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,4.88213946471,4.42904475617,0.453094708535
 12/05  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,5.85631677255,5.40322934369,0.453087428855
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082457497,0.0,0.453082457497
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075244611,0.0,0.453075244611
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068069535,0.0,0.453068069535
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060887224,0.0,0.453060887224
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092149714,0.0,0.453092149714
 12/06  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,11.1094917414,10.6564282544,0.453063487035
 12/06  08:00:00,7.25515896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.502988633,14.0499084691,0.453080163899
 12/06  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.11836189661,6.66522139292,0.453140503685
 12/06  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.30386654093,4.85071100068,0.453155540251
 12/06  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.83390328044,3.38075149185,0.453151788593
 12/06  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.45534795786,2.00218742979,0.453160528072
 12/06  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,3.49188909238,3.03871226474,0.453176827647
 12/06  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.17466610259,1.72148359246,0.453182510133
 12/06  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.14099141842,1.68784781882,0.453143599598
 12/06  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.30023484779,1.84710059801,0.453134249776
 12/06  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.48671604966,2.03356692818,0.45314912148
 12/06  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.420969944,5.96786604017,0.453103903829
 12/06  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.79036442264,8.3372674279,0.45309699474
 12/06  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.62182343986,9.16875241666,0.453071023195
 12/06  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.5354902648,10.0824034359,0.453086828948
 12/06  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,10.7065871415,10.6865871415,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089132643,0.0,0.453089132643
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079323828,0.0,0.453079323828
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072250739,0.0,0.453072250739
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065162923,0.0,0.453065162923
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305806961,0.0,0.45305806961
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063378904,0.0,0.453063378904
 12/07  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.3833140543,15.3633140543,0.02
 12/07  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.8224921206,17.3693992011,0.453092919587
 12/07  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.6129220903,10.159798382,0.453123708303
 12/07  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.16436320775,7.7112309185,0.453132289251
 12/07  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.02501775311,4.57185734653,0.453160406587
 12/07  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.77692978844,3.32375937286,0.453170415574
 12/07  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,4.49760344874,3.61124317072,0.886360278022
 12/07  14:00:00,12.1567118579,2.25362142622,0.00299390849186,0.0,4.9500482616,4.9500482616,2.51466048776,2.06152462223,0.453135865529
 12/07  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.79179999299,1.33867459153,0.453125401462
 12/07  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.58682636429,1.13368968843,0.453136675861
 12/07  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.77886015824,1.32570359332,0.453156564912
 12/07  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.09213435634,5.63900235535,0.453132000986
 12/07  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.91478936697,9.46168437185,0.453104995118
 12/07  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.1711930931,11.1511930931,0.02
 12/07  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.9982757365,12.5451644775,0.453111258966
 12/07  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.968095392,13.5150367742,0.453058617821
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089445104,0.0,0.453089445104
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082437792,0.0,0.453082437792
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075452455,0.0,0.453075452455
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068457944,0.0,0.453068457944
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064482202,0.0,0.453064482202
 12/08  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,17.8203732127,17.3673004079,0.453072804827
 12/08  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,20.5989522725,20.1458543173,0.453097955111
 12/08  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.4951970195,12.0420539884,0.453143031037
 12/08  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.72029237251,9.26716324465,0.453129127854
 12/08  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.9267737726,7.47362776633,0.453146006268
 12/08  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.32293658124,5.86976771663,0.453168864608
 12/08  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,6.62903764274,6.17584675252,0.45319089022
 12/08  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.71594452286,4.26278392539,0.453160597472
 12/08  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.17129117453,3.71816841019,0.453122764335
 12/08  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.92458223011,3.4714679351,0.453114295009
 12/08  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.88901883067,3.43588881011,0.453130020558
 12/08  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,8.6453896816,8.19225934228,0.453130339314
 12/08  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.5680325925,11.1149285031,0.453104089393
 12/08  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.573978411,12.120881671,0.453096739971
 12/08  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.3384018464,12.8853312515,0.453070594857
 12/08  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.2435252576,13.2235252576,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084935722,0.0,0.453084935722
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063922187,0.0,0.453063922187
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057013551,0.0,0.453057013551
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085537,0.0,0.453085537
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078645355,0.0,0.453078645355
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086219203,0.0,0.453086219203
 12/09  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.3983784451,15.3783784451,0.02
 12/09  08:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,15.5187998633,15.0656985585,0.45310130486
 12/09  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,10.9974389439,10.5443309132,0.453108030727
 12/09  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,7.08727439694,6.63415981212,0.453114584821
 12/09  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.12857242599,4.10857242599,0.02
 12/09  12:00:00,6.65482961802,2.25362142622,0.00116529259795,0.0,1.6500160872,2.750026812,3.00613031401,2.55300437174,0.453125942263
 12/09  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,3.22390452997,2.77079571891,0.453108811058
 12/09  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,3.14141070966,2.68829440902,0.453116300646
 12/09  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,3.23269428291,2.77961263276,0.453081650151
 12/09  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,3.25383341044,3.23383341044,0.02
 12/09  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,4.11393670218,3.6608342186,0.453102483579
 12/09  18:00:00,6.09780686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,5.14983242147,4.69674912143,0.453083300042
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067869991,0.0,0.453067869991
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072346858,0.0,0.453072346858
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086481782,0.0,0.453086481782
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075478222,0.0,0.453075478222
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063831408,0.0,0.453063831408
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
