Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308603373,0.0,0.45308603373
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073580076,0.0,0.453073580076
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071720765,0.0,0.453071720765
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059968757,0.0,0.453059968757
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082199409,0.0,0.453082199409
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069733087,0.0,0.453069733087
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065585356,0.0,0.453065585356
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070908905,0.0,0.453070908905
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307476673,0.0,0.45307476673
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061460289,0.0,0.453061460289
 12/10  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085230296,0.0,0.453085230296
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072490446,0.0,0.453072490446
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077480817,0.0,0.453077480817
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057623569,0.0,0.453057623569
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080856236,0.0,0.453080856236
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074769666,0.0,0.453074769666
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306803921,0.0,0.45306803921
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061303243,0.0,0.453061303243
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,19.249011212,18.7959148755,0.453096336531
 12/11  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,21.8245175082,21.3714002733,0.453117234843
 12/11  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.3215453235,13.8684318427,0.453113480857
 12/11  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.7994141303,11.3462884625,0.453125667806
 12/11  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.0028115604,9.54966794487,0.4531436155
 12/11  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.41210099782,6.95892324058,0.453177757235
 12/11  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,7.24230188981,6.78912249938,0.45317939043
 12/11  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.48481577663,5.5984482455,0.886367531122
 12/11  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.36774605938,4.91461781329,0.453128246095
 12/11  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.83014964526,3.37702908901,0.453120556244
 12/11  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.98324802993,3.5300782427,0.453169787227
 12/11  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,8.7401402846,8.28702304928,0.453117235326
 12/11  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.6986648566,10.6786648566,0.02
 12/11  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.8064783964,11.3533802977,0.453098098742
 12/11  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.4949576545,12.0418486117,0.453109042815
 12/11  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.8702451792,12.4171553958,0.453089783423
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308179225,0.0,0.45308179225
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075133871,0.0,0.453075133871
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068490274,0.0,0.453068490274
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061841246,0.0,0.453061841246
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306163262,0.0,0.45306163262
 12/12  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.936653475,16.4835850656,0.453068409419
 12/12  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,17.4287608726,17.4087608726,0.02
 12/12  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.4977817559,10.0446627517,0.453119004233
 12/12  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.22333512112,7.77020166692,0.453133454206
 12/12  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.0071615549,6.12087106538,0.886290489514
 12/12  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.26968428486,4.8165169664,0.45316731846
 12/12  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,5.56793286676,5.11473888909,0.453193977668
 12/12  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.53179511192,3.07866458072,0.453130531196
 12/12  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.17146189423,2.71831279186,0.453149102372
 12/12  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.0429659896,2.5898226477,0.453143341893
 12/12  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.92731173293,2.47414201604,0.453169716887
 12/12  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.3162458181,5.86314079273,0.453105025373
 12/12  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.1939119022,7.7408071981,0.453104704109
 12/12  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,8.43939827894,7.98632171082,0.453076568127
 12/12  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.75004081788,8.2969454313,0.453095386587
 12/12  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,8.3003689681,8.2803689681,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308801811,0.0,0.45308801811
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081273753,0.0,0.453081273753
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074738281,0.0,0.453074738281
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068179846,0.0,0.453068179846
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061616342,0.0,0.453061616342
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069635928,0.0,0.453069635928
 12/13  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,9.25163055497,9.23163055497,0.02
 12/13  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.8355298519,11.3824197364,0.453110115518
 12/13  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.76546942148,5.31237437961,0.453095041871
 12/13  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.47235346436,3.01924713147,0.45310633289
 12/13  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.91444183651,1.46128713697,0.453154699542
 12/13  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.698322499433,0.245155947712,0.453166551721
 12/13  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.663382429373,0.210209516197,0.453172913176
 12/13  14:00:00,12.1635404339,2.25362142622,0.00982248449053,0.0,4.9500482616,4.9500482616,0.88631468329,0.0,0.88631468329
 12/13  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453117452725,0.0,0.453117452725
 12/13  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453111208049,0.0,0.453111208049
 12/13  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453152853462,0.0,0.453152853462
 12/13  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.86964323448,0.416530238114,0.453112996366
 12/13  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.25721480259,1.80410972264,0.45310507995
 12/13  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.30932489498,2.28932489498,0.02
 12/13  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.33641570529,2.88330309006,0.453112615227
 12/13  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.66850529464,3.21544308005,0.453062214588
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058215467,0.0,0.453058215467
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087169364,0.0,0.453087169364
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080711286,0.0,0.453080711286
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074243937,0.0,0.453074243937
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070866322,0.0,0.453070866322
 12/14  07:00:00,7.31094669198,2.25362142622,0.00429845374831,0.0,0.5500053624,2.2000214496,4.45660952952,4.0035295404,0.45307998912
 12/14  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.21657833399,3.76347131036,0.453107023628
 12/14  09:00:00,12.1664553068,2.25362142622,0.0127373573541,0.0,4.9500482616,4.9500482616,0.453125523864,0.0,0.453125523864
 12/14  10:00:00,12.1556079493,2.25362142622,0.00188999989504,0.0,4.9500482616,4.9500482616,0.453144217055,0.0,0.453144217055
 12/14  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.45314403341,0.0,0.45314403341
 12/14  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453157022755,0.0,0.453157022755
 12/14  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453178342901,0.0,0.453178342901
 12/14  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453189670843,0.0,0.453189670843
 12/14  15:00:00,12.1559698495,2.25362142622,0.00225190004997,0.0,4.9500482616,4.9500482616,0.45315283486,0.0,0.45315283486
 12/14  16:00:00,12.1795513128,2.25362142622,0.0258333633597,0.0,4.9500482616,4.9500482616,0.453146646329,0.0,0.453146646329
 12/14  17:00:00,12.1942556871,2.25362142622,0.0405377376361,0.0,4.9500482616,4.9500482616,0.453165418535,0.0,0.453165418535
 12/14  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.628209444097,0.175078155326,0.453131288771
 12/14  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.585634206366,0.132515686723,0.453118519644
 12/14  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453094302902,0.0,0.453094302902
 12/14  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453112221896,0.0,0.453112221896
 12/14  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.0506457447997,0.0306457447997,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081073384,0.0,0.453081073384
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070309982,0.0,0.453070309982
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063912717,0.0,0.453063912717
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057515868,0.0,0.453057515868
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086614156,0.0,0.453086614156
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309307809,0.0,0.45309307809
 12/15  07:00:00,7.32008394979,2.25362142622,0.0134357115584,0.0,0.5500053624,2.2000214496,0.61694287763,0.59694287763,0.02
 12/15  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.56151862712,2.10844533239,0.453073294731
 12/15  09:00:00,12.17641832,2.25362142622,0.0227003705908,0.0,4.9500482616,4.9500482616,0.453100739227,0.0,0.453100739227
 12/15  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453142985742,0.0,0.453142985742
 12/15  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453151180297,0.0,0.453151180297
 12/15  12:00:00,12.2251516642,2.25362142622,0.0714337147319,0.0,4.9500482616,4.9500482616,0.453167206295,0.0,0.453167206295
 12/15  13:00:00,11.9657270775,2.25362142622,0.362014490479,0.0,4.9500482616,4.4000428992,0.886372386027,0.0,0.886372386027
 12/15  14:00:00,12.8605095764,2.25362142622,0.706791626971,0.0,4.9500482616,4.9500482616,0.453125477422,0.0,0.453125477422
 12/15  15:00:00,12.9185977308,2.25362142622,0.76487978137,0.0,4.9500482616,4.9500482616,0.45313298377,0.0,0.45313298377
 12/15  16:00:00,12.9342487399,2.25362142622,0.780530790452,0.0,4.9500482616,4.9500482616,0.453128074783,0.0,0.453128074783
 12/15  17:00:00,12.8357622101,2.25362142622,0.682044260716,0.0,4.9500482616,4.9500482616,0.453163532162,0.0,0.453163532162
 12/15  18:00:00,9.67847016402,2.25362142622,0.0056284471249,0.0,2.750026812,2.750026812,0.46597533529,0.0128643324351,0.453111002855
 12/15  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.480615324689,0.0275068285159,0.453108496173
 12/15  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,0.453095304845,0.0,0.453095304845
 12/15  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/15  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,0.453097478733,0.0,0.453097478733
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305899725,0.0,0.45305899725
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088096429,0.0,0.453088096429
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081807166,0.0,0.453081807166
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075507112,0.0,0.453075507112
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069200207,0.0,0.453069200207
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.3149684638,2.25362142622,0.00832022557665,0.0,0.5500053624,2.2000214496,2.26939708369,1.81631776645,0.453079317243
 12/16  08:00:00,6.53898157156,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,6.69619594616,6.24309426066,0.453101685504
 12/16  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,5.31675323505,4.86368275528,0.453070479771
 12/16  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.56252828566,4.54252828566,0.02
 12/16  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.7536760805,4.3005624057,0.453113674802
 12/16  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,4.62136861275,4.16825776433,0.453110848421
 12/16  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.84753759587,5.39443368204,0.453103913836
 12/16  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.03648015507,5.58339047538,0.453089679688
 12/16  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,5.80894557145,5.78894557145,0.02
 12/16  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.51553103567,6.06243494576,0.45309608991
 12/16  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,6.76924691835,6.31614969468,0.453097223677
 12/16  18:00:00,6.09780686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,7.63157337778,7.17850156435,0.453071813434
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077122506,0.0,0.453077122506
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082426126,0.0,0.453082426126
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057719188,0.0,0.453057719188
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084526527,0.0,0.453084526527
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072106406,0.0,0.453072106406
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060083073,0.0,0.453060083073
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082842419,0.0,0.453082842419
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085661277,0.0,0.453085661277
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070484448,0.0,0.453070484448
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058457273,0.0,0.453058457273
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082736208,0.0,0.453082736208
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080396648,0.0,0.453080396648
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090916276,0.0,0.453090916276
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089038525,0.0,0.453089038525
 12/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075759014,0.0,0.453075759014
 12/17  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082622943,0.0,0.453082622943
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086474676,0.0,0.453086474676
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081118872,0.0,0.453081118872
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074012864,0.0,0.453074012864
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064210115,0.0,0.453064210115
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058178751,0.0,0.453058178751
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087545769,0.0,0.453087545769
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081415353,0.0,0.453081415353
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,16.4234015184,15.9703085416,0.453092976849
 12/18  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.4298156421,13.9767022355,0.453113406617
 12/18  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.11762454411,5.66450146403,0.453123080074
 12/18  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.41799111778,2.9648496233,0.453141494478
 12/18  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,1.71814803199,1.2649856341,0.453162397891
 12/18  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.568880683894,0.115728906557,0.453151777337
 12/18  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.481771705749,0.0285775185267,0.453194187222
 12/18  14:00:00,12.1594503678,2.25362142622,0.00573241835603,0.0,4.9500482616,4.9500482616,0.886307354756,0.0,0.886307354756
 12/18  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453132895139,0.0,0.453132895139
 12/18  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.4530984169,0.0,0.4530984169
 12/18  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453150996759,0.0,0.453150996759
 12/18  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.696324879015,0.24322518817,0.453099690845
 12/18  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,1.55295291041,1.53295291041,0.02
 12/18  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,2.58830849127,2.13522486232,0.45308362895
 12/18  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.32304392929,2.86994762163,0.453096307661
 12/18  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,3.66871384995,3.21563559489,0.453078255054
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307090815,0.0,0.45307090815
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306481818,0.0,0.45306481818
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058746732,0.0,0.453058746732
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088197758,0.0,0.453088197758
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091126191,0.0,0.453091126191
 12/19  07:00:00,7.30743714653,2.25362142622,0.000788908300876,0.0,0.5500053624,2.2000214496,4.34569672804,3.8926359846,0.453060743438
 12/19  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.62889434526,4.60889434526,0.02
 12/19  09:00:00,12.167711111,2.25362142622,0.0139931616186,0.0,4.9500482616,4.9500482616,0.506454102462,0.0533458316402,0.453108270821
 12/19  10:00:00,12.1562213204,2.25362142622,0.00250337095676,0.0,4.9500482616,4.9500482616,0.453131121504,0.0,0.453131121504
 12/19  11:00:00,12.154425527,2.25362142622,0.000707577523366,0.0,4.9500482616,4.9500482616,0.886304334938,0.0,0.886304334938
 12/19  12:00:00,12.1569829346,2.25362142622,0.00326498517495,0.0,4.9500482616,4.9500482616,0.453175030027,0.0,0.453175030027
 12/19  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,0.453132017156,0.0,0.453132017156
 12/19  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453193964531,0.0,0.453193964531
 12/19  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453140675709,0.0,0.453140675709
 12/19  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453136725964,0.0,0.453136725964
 12/19  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,0.453161819329,0.0,0.453161819329
 12/19  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,0.964975855221,0.511842689359,0.453133165863
 12/19  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,3.08320899324,2.63009898806,0.453110005185
 12/19  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,4.56940140169,4.11629626035,0.45310514134
 12/19  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.00114888521,5.54806735187,0.453081533345
 12/19  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,6.65739884954,6.63739884954,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084802828,0.0,0.453084802828
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307669444,0.0,0.45307669444
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070713894,0.0,0.453070713894
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064723468,0.0,0.453064723468
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058730546,0.0,0.453058730546
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065636505,0.0,0.453065636505
 12/20  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,12.595470341,12.575470341,0.02
 12/20  08:00:00,7.63899229636,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,18.0536006046,17.6005028423,0.453097762375
 12/20  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.3592138816,10.9060800158,0.453133865823
 12/20  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.32941597611,8.8762666494,0.453149326703
 12/20  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.58911793483,6.1359629493,0.453154985532
 12/20  12:00:00,12.1540183204,2.25362142622,0.000300370940358,0.0,4.9500482616,4.9500482616,5.10495816915,4.65178740826,0.453170760891
 12/20  13:00:00,11.604034613,2.25362142622,0.000322025970967,0.0,4.9500482616,4.4000428992,5.93286823856,5.04651996569,0.886348272865
 12/20  14:00:00,12.1543116567,2.25362142622,0.000593707254778,0.0,4.9500482616,4.9500482616,4.04359899114,3.59041442875,0.453184562388
 12/20  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.35222359271,2.89910187491,0.453121717795
 12/20  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.63320992075,2.18006186663,0.453148054126
 12/20  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.50662338131,2.05346581886,0.453157562452
 12/20  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,7.74986719034,7.29673459999,0.453132590349
 12/20  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.606038808,10.1529333379,0.453105470179
 12/20  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,11.5217723365,11.068678965,0.453093371462
 12/20  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.0177583487,11.9977583487,0.02
 12/20  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.061033443,12.6079368572,0.453096585826
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058528778,0.0,0.453058528778
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088059632,0.0,0.453088059632
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082165759,0.0,0.453082165759
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076262423,0.0,0.453076262423
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070353167,0.0,0.453070353167
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.1117776585,17.6586965592,0.453081099239
 12/21  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,20.4101604017,19.9570666033,0.453093798383
 12/21  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.1221132929,12.6689623462,0.453150946743
 12/21  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.1185952789,10.6654854835,0.45310979542
 12/21  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.94896237097,9.49579967684,0.453162694124
 12/21  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.0961497149,8.64303325564,0.453116459267
 12/21  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.75589110081,9.30276368242,0.453127418393
 12/21  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.40850818998,7.52220044579,0.886307744184
 12/21  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.72864718864,7.27550696173,0.453140226909
 12/21  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.48483827474,7.03170202532,0.453136249412
 12/21  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.459630134,7.00650455157,0.453125582431
 12/21  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,11.7405712598,11.2874828528,0.453088407066
 12/21  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.9629807221,13.5098978862,0.453082835928
 12/21  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.2053961559,14.1853961559,0.02
 12/21  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.3703859049,14.9172935368,0.453092368189
 12/21  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.7550725927,15.3019916379,0.453080954746
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075724087,0.0,0.453075724087
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069861165,0.0,0.453069861165
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064023813,0.0,0.453064023813
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058184459,0.0,0.453058184459
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094673133,0.0,0.453094673133
 12/22  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.243148182,20.7900826007,0.453065581318
 12/22  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,21.9922187675,21.5391243038,0.453094463689
 12/22  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,14.2342962022,13.7811800531,0.453116149102
 12/22  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.0060362913,11.5528991853,0.453137106002
 12/22  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.6511038007,10.197942341,0.453161459642
 12/22  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.73551942349,8.2824072503,0.453112173193
 12/22  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.65882843034,9.20564458015,0.453183850189
 12/22  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.3324206796,7.87929380354,0.453126876056
 12/22  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.22867992517,7.77556151048,0.453118414692
 12/22  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.07939924075,7.62629262356,0.453106617186
 12/22  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.11198820161,7.65887312879,0.453115072829
 12/22  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,12.8597069797,12.406553144,0.453153835699
 12/22  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.6544105433,15.2012887164,0.453121826806
 12/22  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,16.982611736,16.5295343449,0.45307739113
 12/22  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,18.5676454991,18.1145489709,0.453096528229
 12/22  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,19.470890157,19.0178182828,0.453071874293
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062942969,0.0,0.453062942969
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057166616,0.0,0.453057166616
 12/23  02:00:00,4.68347813126,0.455459362861,0.0,0.0,0.2750026812,1.6500160872,0.133132760019,0.113132760019,0.02
 12/23  03:00:00,5.50666050986,1.27864174146,0.0,0.0,0.2750026812,1.6500160872,1.5711893713,1.11810040122,0.453088970071
 12/23  04:00:00,5.44276490922,1.21474614081,0.0,0.0,0.2750026812,1.6500160872,1.81925365924,1.79925365924,0.02
 12/23  05:00:00,5.58044233588,1.35242356748,0.0,0.0,0.2750026812,1.6500160872,2.98821506036,2.5351323492,0.453082711156
 12/23  06:00:00,5.44276490922,1.21474614081,0.0,0.0,0.2750026812,1.6500160872,3.27539870326,2.82230041938,0.453098283881
 12/23  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,26.5978541172,26.5778541172,0.02
 12/23  08:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,31.6030638973,31.1499666836,0.453097213731
 12/23  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,27.230688159,26.7775861166,0.45310204238
 12/23  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,24.0527831902,23.5996730339,0.453110156327
 12/23  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,21.8571919971,21.4040871279,0.453104869169
 12/23  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,19.4452307666,18.9921170943,0.453113672243
 12/23  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,18.644160255,18.624160255,0.02
 12/23  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,18.0204717384,17.5673719812,0.453099757159
 12/23  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,17.0898655484,16.6367694706,0.453096077814
 12/23  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,16.3346413959,15.8815428282,0.45309856772
 12/23  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,15.5385561212,15.5185561212,0.02
 12/23  18:00:00,6.09780686129,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,17.189598731,16.7365012576,0.453097473424
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081840197,0.0,0.453081840197
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068072925,0.0,0.453068072925
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080188433,0.0,0.453080188433
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078073904,0.0,0.453078073904
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069346524,0.0,0.453069346524
 12/24  02:00:00,4.29847624188,0.0694681641961,0.000989309283302,0.0,0.2750026812,1.6500160872,0.467578856862,0.0145023868938,0.453076469968
 12/24  03:00:00,4.6837249361,0.453553316758,0.00215285093819,0.0,0.2750026812,1.6500160872,0.0542125290421,0.0342125290421,0.02
 12/24  04:00:00,4.78993042075,0.55804274155,0.00386891079703,0.0,0.2750026812,1.6500160872,0.494351346908,0.0412703381847,0.453081008724
 12/24  05:00:00,4.99219646778,0.763461124842,0.00071657453211,0.0,0.2750026812,1.6500160872,0.136501515105,0.116501515105,0.02
 12/24  06:00:00,5.47160285558,1.24358408717,0.0,0.0,0.2750026812,1.6500160872,0.799639953022,0.346546776893,0.453093176129
 12/24  07:00:00,5.33209217019,1.10407340179,0.0,0.0,0.2750026812,1.6500160872,0.78235328453,0.329283659189,0.45306962534
 12/24  08:00:00,5.19660900255,1.35242356748,0.0,0.0,0.2750026812,1.6500160872,0.537308050096,0.517308050096,0.02
 12/24  09:00:00,3.02909217019,1.10407340179,0.0,0.0,0.2750026812,1.6500160872,0.752159791009,0.29910179938,0.453057991629
 12/24  10:00:00,3.16860285558,1.24358408717,0.0,0.0,0.2750026812,1.6500160872,0.766220411364,0.313137713513,0.453082697851
 12/24  11:00:00,2.99311788654,1.06809911814,0.0,0.0,0.2750026812,1.6500160872,0.201166743309,0.181166743309,0.02
 12/24  12:00:00,2.52446982535,0.59709048547,0.00236057147701,0.0,0.2750026812,1.6500160872,0.525053090742,0.0719649864059,0.453088104336
 12/24  13:00:00,2.48714939306,0.55804274155,0.00408788310157,0.0,0.2750026812,1.6500160872,0.484981849537,0.0319059827748,0.453075866762
 12/24  14:00:00,2.34956358533,0.418532056162,0.00601276076766,0.0,0.2750026812,1.6500160872,0.0526864721172,0.0326864721172,0.02
 12/24  15:00:00,2.06499939016,0.139510685387,0.000469936368226,0.0,0.2750026812,1.6500160872,0.45308892604,0.0,0.45308892604
 12/24  16:00:00,2.28008472941,0.35409849221,0.000967468797753,0.0,0.2750026812,1.6500160872,0.512667422106,0.0595877016689,0.453079720437
 12/24  17:00:00,2.8945160868,0.968086789002,0.00141052939408,0.0,0.2750026812,1.6500160872,0.203286976061,0.183286976061,0.02
 12/24  18:00:00,5.10689728741,1.26271185234,0.0,0.0,0.2750026812,1.6500160872,1.23820580424,0.785120125919,0.453085678321
 12/24  19:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.32030878753,0.867234925083,0.453073862446
 12/24  20:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.342151192,1.322151192,0.02
 12/24  21:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.59020610288,1.13712597262,0.453080130259
 12/24  22:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.03362152706,1.58053825882,0.453083268242
 12/24  23:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.38750477156,1.36750477156,0.02
 12/24  24:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.31734532044,1.86427814685,0.453067173586
 12/25  01:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,2.01898204938,1.56590149298,0.453080556404
 12/25  02:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.96988858808,1.94988858808,0.02
 12/25  03:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,2.00936823474,1.55628928618,0.453078948552
 12/25  04:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.85970295549,1.83970295549,0.02
 12/25  05:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,2.26200573294,1.80891941454,0.453086318396
 12/25  06:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.36383952485,1.91074595596,0.453093568886
 12/25  07:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.89639055036,1.87639055036,0.02
 12/25  08:00:00,5.13088014318,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.55316299286,2.10007864117,0.453084351689
 12/25  09:00:00,3.20549376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,2.2128719327,1.75979238969,0.453079543012
 12/25  10:00:00,3.21171347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.92737164226,1.90737164226,0.02
 12/25  11:00:00,3.20549376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.83861544705,1.38553406339,0.453081383658
 12/25  12:00:00,3.21171347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.05513744805,1.60204611211,0.45309133594
 12/25  13:00:00,3.20549376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.23606210335,1.21606210335,0.02
 12/25  14:00:00,3.21171347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.91322590775,1.46013288001,0.453093027737
 12/25  15:00:00,3.20549376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.60447721755,1.15139950715,0.453077710402
 12/25  16:00:00,3.21171347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,1.61297344612,1.59297344612,0.02
 12/25  17:00:00,3.20549376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,1.95903228604,1.50595370985,0.453078576189
 12/25  18:00:00,5.13088014318,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.48183002762,2.02874818455,0.453081843064
 12/25  19:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,2.16527069677,2.14527069677,0.02
 12/25  20:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.89375507438,2.44067657854,0.453078495834
 12/25  21:00:00,5.50849376859,1.28047500018,0.0,0.0,0.2750026812,1.6500160872,3.04432139176,2.59123632131,0.453085070452
 12/25  22:00:00,5.51471347651,1.28669470811,0.0,0.0,0.2750026812,1.6500160872,2.8604488187,2.8404488187,0.02
 12/25  23:00:00,5.68921875326,1.46119998486,0.0,0.0,0.2750026812,1.6500160872,3.51720278487,3.0641135955,0.453089189375
 12/25  24:00:00,5.76772845506,1.53970968665,0.0,0.0,0.2750026812,1.6500160872,3.89444022364,3.44138582624,0.453054397392
 12/26  01:00:00,6.14886162333,1.37083749252,0.0,0.0,0.2750026812,2.2000214496,3.05131498512,3.03131498512,0.02
 12/26  02:00:00,6.19122632818,1.41320219738,0.0,0.0,0.2750026812,2.2000214496,3.67356993033,3.22048242287,0.453087507456
 12/26  03:00:00,6.26934494644,1.49132081564,0.0,0.0,0.2750026812,2.2000214496,3.36846281597,3.34846281597,0.02
 12/26  04:00:00,6.35387881439,1.57585468359,0.0,0.0,0.2750026812,2.2000214496,4.16674787707,3.71365861497,0.453089262096
 12/26  05:00:00,6.29344161107,1.51541748026,0.0,0.0,0.2750026812,2.2000214496,4.04846355139,3.59538910663,0.453074444764
 12/26  06:00:00,6.61080899713,1.55778218512,0.0,0.0,0.5500053624,2.2000214496,4.07429769499,4.05429769499,0.02
 12/26  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,31.6649403324,31.2118454114,0.45309492098
 12/26  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,32.0594510152,31.606361202,0.453089813142
 12/26  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,21.1472719327,20.694132712,0.453139220692
 12/26  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,15.7501871665,15.2970287701,0.45315839641
 12/26  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.3783965098,12.9252351662,0.45316134356
 12/26  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.3524617706,9.89929296054,0.453168810051
 12/26  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,9.61107902677,8.72471347682,0.886365549948
 12/26  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.70284965908,6.24970397673,0.453145682343
 12/26  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.68218845315,5.22904521061,0.453143242536
 12/26  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,4.92572568217,4.4725839538,0.453141728366
 12/26  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,5.345583075,4.89242546246,0.453157612536
 12/26  18:00:00,9.67284171689,2.25362142622,0.0,0.0,2.750026812,2.750026812,10.3506424053,9.89751478983,0.453127615442
 12/26  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.8180691397,12.3649695425,0.453099597225
 12/26  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,12.9349299463,12.9149299463,0.02
 12/26  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,13.9523638658,13.4992523822,0.453111483633
 12/26  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,14.224491527,13.7714206364,0.453070890669
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069049041,0.0,0.453069049041
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063518899,0.0,0.453063518899
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058044301,0.0,0.453058044301
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088168485,0.0,0.453088168485
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082709761,0.0,0.453082709761
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,18.7485269272,18.295468527,0.453058400215
 12/27  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,19.2644414159,18.8113234824,0.453117933476
 12/27  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.7249433594,11.2718122787,0.453131080644
 12/27  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.92628450494,9.47313255333,0.453151951604
 12/27  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.8565198602,8.40340440835,0.453115451855
 12/27  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.91385466494,7.46068464579,0.45317001915
 12/27  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,8.52274889665,8.06955696044,0.453191936216
 12/27  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,7.30179561895,6.41550083268,0.88629478627
 12/27  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.70153789481,6.24840085201,0.453137042806
 12/27  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.7070298345,6.25389476826,0.453135066239
 12/27  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.89204189224,6.4389151086,0.45312678364
 12/27  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,11.1963898595,10.7432987133,0.453091146178
 12/27  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.4943481899,13.041261232,0.453086957969
 12/27  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,13.7858927129,13.7658927129,0.02
 12/27  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.0130186656,14.5599210391,0.453097626508
 12/27  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,15.4891413372,15.0360543542,0.453086983013
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308215586,0.0,0.45308215586
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076732225,0.0,0.453076732225
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071330189,0.0,0.453071330189
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065924961,0.0,0.453065924961
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063710902,0.0,0.453063710902
 12/28  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,21.4548206867,21.001746177,0.453074509691
 12/28  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,24.1421189249,23.6890126545,0.453106270483
 12/28  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,16.7079504664,16.2548212149,0.453129251446
 12/28  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,13.911306397,13.4581526217,0.453153775343
 12/28  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.1127313103,11.6595825689,0.453148741438
 12/28  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,11.0916937752,10.6385160193,0.453177755896
 12/28  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,11.8133167709,11.3601840244,0.453132746461
 12/28  14:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.79020248584,9.33704990114,0.453152584697
 12/28  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.1921677098,8.73902133083,0.453146378977
 12/28  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,8.91758963514,8.46445350959,0.453136125553
 12/28  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,9.3292188316,8.44293742984,0.886281401761
 12/28  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,13.1244495436,12.6713628563,0.453086687331
 12/28  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,14.8883301064,14.8683301064,0.02
 12/28  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,15.9165321484,15.4634590975,0.453073050921
 12/28  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.6027445512,16.1496566554,0.453087895751
 12/28  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,16.9323900546,16.4793187887,0.453071265876
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064688416,0.0,0.453064688416
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059330701,0.0,0.453059330701
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089595718,0.0,0.453089595718
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084274506,0.0,0.453084274506
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.33399766961,0.27959572777,0.00137512983268,0.0,0.5500053624,2.2000214496,0.486639925015,0.0335517909047,0.453088134111
 12/29  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,22.4706276463,22.0175689794,0.453058666832
 12/29  08:00:00,8.02282562969,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,22.5536171953,22.5336171953,0.02
 12/29  09:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,15.0553575938,14.6022430817,0.45311451207
 12/29  10:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,12.7032425019,12.2501065432,0.453135958772
 12/29  11:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,10.4441138293,9.55779703734,0.886316791936
 12/29  12:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,6.65511138169,6.20193230261,0.453179079081
 12/29  13:00:00,11.603712587,2.25362142622,0.0,0.0,4.9500482616,4.4000428992,6.17953238053,5.7263529166,0.453179463932
 12/29  14:00:00,12.1550406064,2.25362142622,0.00132265701922,0.0,4.9500482616,4.9500482616,4.2583779063,3.80520580337,0.453172102928
 12/29  15:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,3.03796040578,2.584819314,0.453141091787
 12/29  16:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.14299324105,1.68985181992,0.453141421129
 12/29  17:00:00,12.1537179494,2.25362142622,0.0,0.0,4.9500482616,4.9500482616,2.11996435857,1.66679895007,0.453165408508
 12/29  18:00:00,9.28900838356,2.25362142622,0.0,0.0,2.750026812,2.750026812,6.03616981297,5.58302130413,0.453148508843
 12/29  19:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,9.24215699032,8.78904264768,0.453114342637
 12/29  20:00:00,8.40665896303,2.25362142622,0.0,0.0,1.6500160872,2.2000214496,10.3631869043,9.9100793891,0.45310751524
 12/29  21:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,11.5451050892,11.0920222611,0.453082828064
 12/29  22:00:00,7.85665360063,2.25362142622,0.0,0.0,1.1000107248,2.2000214496,12.5405738242,12.0875135067,0.45306031756
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087549144,0.0,0.453087549144
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082288737,0.0,0.453082288737
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307702469,0.0,0.45307702469
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2974869326,0.0694681641961,0.0,0.0,0.2750026812,1.6500160872,0.476067086013,0.0229953298036,0.453071756209
 12/30  06:00:00,4.68229302358,0.454274255181,0.0,0.0,0.2750026812,1.6500160872,0.506834850703,0.0537366279703,0.453098222733
 12/30  07:00:00,7.30664823823,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,20.9775611248,20.9575611248,0.02
 12/30  08:00:00,6.92281490489,2.25362142622,0.0,0.0,0.5500053624,2.2000214496,25.7365642787,25.2834751621,0.453089116537
 12/30  09:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,20.3208864891,19.8677902533,0.453096235811
 12/30  10:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,17.5302935619,17.0771726714,0.453120890529
 12/30  11:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,15.594251937,15.1411388598,0.453113077143
 12/30  12:00:00,6.65366432543,2.25362142622,0.0,0.0,1.6500160872,2.750026812,14.9302856242,14.4771997707,0.453085853447
 12/30  13:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,16.2258754895,16.2058754895,0.02
 12/30  14:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,16.6165531787,16.1635410487,0.453012130013
 12/30  15:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,17.0593965374,16.6062983231,0.453098214331
 12/30  16:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,17.0739691476,16.6208685643,0.453100583239
 12/30  17:00:00,5.00364823823,2.25362142622,0.0,0.0,0.8250080436,1.9250187684,17.1893047568,17.1693047568,0.02
 12/30  18:00:00,5.71397352796,2.25362142622,0.0,0.0,0.2750026812,1.6500160872,18.7407929289,18.2876878823,0.453105046673
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085597587,0.0,0.453085597587
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307240949,0.0,0.45307240949
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085319934,0.0,0.453085319934
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308370431,0.0,0.45308370431
 12/30  24:00:00,4.43896312387,0.210127563574,0.000816791889889,0.0,0.2750026812,1.6500160872,0.0412629717309,0.0212629717309,0.02
 12/31  01:00:00,5.16295394922,0.934935180819,0.0,0.0,0.2750026812,1.6500160872,0.768541159887,0.315465713511,0.453075446376
 12/31  02:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,0.927341616343,0.474252141942,0.453089474401
 12/31  03:00:00,5.29638737153,1.06836860313,0.0,0.0,0.2750026812,1.6500160872,1.07187176161,1.05187176161,0.02
 12/31  04:00:00,5.47499988804,1.24698111963,0.0,0.0,0.2750026812,1.6500160872,1.52992210947,1.07683263672,0.453089472747
 12/31  05:00:00,5.51223307341,1.28421430501,0.0,0.0,0.2750026812,1.6500160872,1.71706450942,1.69706450942,0.02
 12/31  06:00:00,5.51097417169,1.28295540328,0.0,0.0,0.2750026812,1.6500160872,2.08899846831,1.63591850576,0.453079962547
 12/31  07:00:00,5.51223307341,1.28421430501,0.0,0.0,0.2750026812,1.6500160872,2.72890996518,2.27582166359,0.453088301584
 12/31  08:00:00,5.12714083835,1.28295540328,0.0,0.0,0.2750026812,1.6500160872,1.97100489666,1.95100489666,0.02
 12/31  09:00:00,2.99834817773,1.07332940932,0.0,0.0,0.2750026812,1.6500160872,2.07238381489,1.61929807645,0.453085738442
 12/31  10:00:00,2.57035867843,0.645339910027,0.0,0.0,0.2750026812,1.6500160872,1.53871966368,1.08563650181,0.453083161871
 12/31  11:00:00,2.57409798326,0.649079214854,0.0,0.0,0.2750026812,1.6500160872,1.19524994261,1.17524994261,0.02
 12/31  12:00:00,2.90033245836,0.975313689959,0.0,0.0,0.2750026812,1.6500160872,1.36554318992,0.912458279441,0.453084910481
 12/31  13:00:00,2.85197064004,0.926951871638,0.0,0.0,0.2750026812,1.6500160872,1.53813318886,1.08504700887,0.453086179991
 12/31  14:00:00,2.91815253628,0.992680731008,0.000453036863792,0.0,0.2750026812,1.6500160872,0.883296671232,0.863296671232,0.02
 12/31  15:00:00,2.78192811885,0.856909350447,0.0,0.0,0.2750026812,1.6500160872,1.28979728195,0.836708989291,0.453088292655
 12/31  16:00:00,2.42907083354,0.503531796659,0.000520268473401,0.0,0.2750026812,1.6500160872,0.979231790683,0.526158737428,0.453073053255
 12/31  17:00:00,2.68832933953,0.762944965196,0.000365605928483,0.0,0.2750026812,1.6500160872,0.854767271671,0.834767271671,0.02
 12/31  18:00:00,4.3838953483,0.923212566812,0.000330679748395,0.0,0.2750026812,1.6500160872,1.47514318056,1.02205421283,0.453088967728
 12/31  19:00:00,5.22443880424,0.996420035834,0.0,0.0,0.2750026812,1.6500160872,2.0301605806,1.57707420014,0.453086380455
 12/31  20:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,1.34437407511,1.32437407511,0.02
 12/31  21:00:00,5.22443880424,0.996420035834,0.0,0.0,0.2750026812,1.6500160872,1.90456189637,1.45148750909,0.453074387282
 12/31  22:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,1.53932998794,1.08631887117,0.453011116769
 12/31  23:00:00,5.22443880424,0.996420035834,0.0,0.0,0.2750026812,1.6500160872,1.17548249324,1.15548249324,0.02
 12/31  24:00:00,5.15123133522,0.923212566812,0.0,0.0,0.2750026812,1.6500160872,1.27971273912,0.826630738463,0.453082000653
